Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,8.21
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.19,20.49
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.43,32.62
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,57.72,45.58
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,72.15,58.52
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,86.25,70.98
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,100.46,83.39
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,147.31,123.42
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,197.26,165.92
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,212.69,179.07
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,227.71,191.72
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,291.04,245.25
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,355.13,298.75
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,366.35,307.59
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,376.23,315.31
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,418.2,350.58
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,462.22,387.21
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,390.15,326.33
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,302.6,251.99
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,228.79,190.32
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,165.69,136.62
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,192.34,159.55
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,219.82,182.96
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,201.27,167.02
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,182.66,151.13
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,182.67,151.75
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,182.83,152.5
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,126.66,104.69
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,72.61,58.02
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,66.06,52.49
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.89
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.42
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.34
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.69,20.69
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.51
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.31
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.33,0.58
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.1,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,15.77,7.4
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,27.86,18.47
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,39.88,29.48
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,53.22,41.44
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,66.69,53.31
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,79.8,64.77
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,93.01,76.14
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,173.66,143.46
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,263.13,217.35
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,258.99,214.3
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,243.87,201.84
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,231.52,191.14
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,211.26,173.68
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,195.79,160.68
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,179.47,146.87
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,168.7,137.83
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,157.74,128.6
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,121.49,98.34
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,85.75,68.22
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,108.97,87.84
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,132.7,107.57
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,163.94,133.69
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,196.25,160.44
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,177.46,144.57
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,158.65,128.87
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,136.4,110.58
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,114.24,92.23
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,114.78,92.91
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,115.53,93.71
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,105.31,85.39
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,95.11,77.04
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,83.31,67.1
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,71.52,57.03
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,59.16,46.41
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,46.77,35.55
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,34.84,24.83
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,23.2,14.28
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.91,4.96
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,13.82,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,23.53,13.62
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,45.87,24.6
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,91.86,51.9
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,120.3,84.57
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,123.48,97.63
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,151.14,121.71
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,180.09,146.71
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,216.56,177.14
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,256.29,210.01
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,279.72,229.53
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,302.03,247.62
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,282.55,230.98
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,251.56,204.55
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,268.2,218.0
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,285.16,231.52
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,365.7,296.88
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,443.17,358.38
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,476.57,384.95
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,521.37,420.18
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,698.13,560.61
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,856.66,676.15
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,864.14,680.44
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,868.04,683.67
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,866.33,683.45
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,861.05,680.87
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,847.5,672.16
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,837.42,666.13
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,814.06,650.47
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,787.69,632.65
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,751.38,607.01
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,712.87,579.4
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,667.04,544.97
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,619.93,508.84
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,558.22,460.97
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,497.35,411.13
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,420.75,346.26
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,348.09,281.27
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,242.11,175.32
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,122.21,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,11.91,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,21.64,12.28
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,44.61,21.43
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,95.2,50.11
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,148.97,91.95
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,208.77,144.27
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,267.04,198.26
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,328.67,255.11
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,386.6,308.11
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,445.34,360.18
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,500.34,408.06
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,554.75,453.81
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,604.39,494.5
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,652.36,532.62
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,695.94,567.12
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,737.12,598.59
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,772.25,622.41
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,804.21,643.7
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,831.56,662.67
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,855.49,679.18
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,872.73,690.07
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,886.24,698.45
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,893.6,703.9
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,897.16,706.88
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,893.42,704.88
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,885.95,700.46
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,872.36,691.84
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,855.3,680.86
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,829.71,663.77
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,801.23,644.53
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,764.73,619.32
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,732.28,596.82
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,683.31,561.26
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,633.27,524.02
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,570.89,475.62
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,509.36,424.93
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,429.9,357.48
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,354.69,290.13
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,249.03,185.34
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,128.53,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,23.57,13.76
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,44.76,24.82
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,90.53,52.11
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,138.87,89.67
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,193.95,137.51
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,247.93,187.64
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,305.49,241.3
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,360.74,292.3
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,416.36,342.33
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,468.74,388.31
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,521.13,432.82
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,569.16,472.5
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,616.2,510.19
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,658.15,543.08
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,698.13,573.65
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,643.37,527.23
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,557.58,456.45
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,612.86,500.55
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,660.45,537.46
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,648.65,526.22
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,633.17,512.6
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,548.02,445.42
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,458.85,373.89
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,547.11,446.48
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,634.46,515.65
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,387.93,320.26
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,126.48,101.29
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,153.29,124.67
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,181.5,148.65
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,165.44,135.63
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,149.57,122.72
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,129.7,106.02
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,110.08,89.35
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,91.84,73.93
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,73.46,58.08
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,54.83,41.73
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,35.75,24.82
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,20.89,10.8
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.63,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.81,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,16.2,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,26.79,16.15
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,47.07,29.44
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,87.57,54.94
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,131.19,88.7
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,181.07,130.95
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,232.32,176.66
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,286.19,225.07
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,336.48,270.16
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,388.59,315.77
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,248.2,205.35
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.26
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,77.3,61.01
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,87.67,69.59
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,95.28,75.91
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.94,82.28
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,103.93,82.85
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,104.93,83.46
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,105.93,84.25
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,106.94,85.07
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,73.6,57.03
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,40.93,29.37
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,42.8,30.99
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,44.66,32.6
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,63.31,48.51
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,81.99,64.4
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,111.23,89.16
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,142.08,115.16
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,153.76,125.03
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,166.06,135.44
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,165.3,135.51
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,164.61,135.64
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,143.45,117.84
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,122.61,100.18
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,249.59,210.75
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,343.79,288.19
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,278.19,230.23
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,216.66,175.39
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,121.07,89.41
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.64,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,12.87,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,21.68,11.86
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,41.28,21.18
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,88.07,47.29
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,139.62,86.27
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,196.06,134.2
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,250.91,183.94
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,309.14,236.82
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,365.11,286.88
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,422.87,337.03
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,476.3,382.75
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,528.41,425.93
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,577.97,465.06
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,626.56,502.12
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,669.59,534.25
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,710.48,563.83
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,746.51,587.86
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,779.84,609.73
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,807.82,629.21
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,832.58,646.43
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,852.08,659.06
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,868.1,669.36
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,876.79,675.64
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,881.76,679.53
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,880.13,679.01
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,874.8,676.11
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,862.29,667.7
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,846.31,657.01
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,823.15,641.64
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,796.96,624.14
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,762.31,599.46
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,725.41,572.77
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,678.77,538.73
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,636.84,507.35
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,577.15,465.28
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,518.11,420.15
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,441.48,357.99
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,368.84,295.51
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,266.64,200.47
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,164.38,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,67.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,13.82,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,23.6,13.33
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,42.52,23.1
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,88.08,48.67
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,136.92,85.35
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,192.24,131.99
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,246.7,180.83
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,304.89,233.25
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,361.75,283.75
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,419.91,334.19
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,417.46,336.37
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,385.42,312.2
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,393.06,318.4
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,388.51,314.06
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,411.79,331.97
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,434.51,349.06
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,263.43,212.4
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,77.34,58.47
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,174.68,138.61
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,287.97,229.2
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,146.5,115.3
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.08,4.39
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,302.0,246.04
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,595.18,472.86
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,584.72,462.59
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,572.73,453.07
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,557.67,441.99
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,541.18,429.84
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,607.55,482.82
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,660.24,523.93
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,693.66,547.85
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,715.0,562.28
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,670.14,527.84
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,623.89,492.34
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,562.06,447.97
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,501.04,401.41
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,425.13,340.5
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,359.1,283.96
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,200.03,149.42
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,40.25,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,13.34,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,22.65,12.78
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,41.36,22.18
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,88.43,48.48
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,138.73,86.49
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,197.97,137.51
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,254.32,190.19
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,314.17,246.73
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,371.5,300.63
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,430.49,354.89
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,484.7,404.7
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,538.69,453.15
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,587.72,495.53
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,636.55,536.6
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,679.94,573.27
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,721.21,607.55
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,756.96,634.16
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,789.88,658.13
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,817.35,678.99
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,841.58,697.35
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,774.47,644.65
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,683.35,569.65
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,641.71,534.94
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,585.84,488.61
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,592.58,495.41
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,597.65,500.76
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,740.93,621.32
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,847.1,705.0
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,665.88,562.16
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,463.08,391.8
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,389.44,331.55
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,330.51,282.0
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,300.75,257.67
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,271.02,232.81
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,237.23,203.85
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,203.46,174.21
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,164.74,139.39
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,126.6,104.39
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,77.99,58.85
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,19.23,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,13.34,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,22.66,13.1
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,41.77,22.94
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,90.51,50.46
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,141.78,89.78
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,201.44,141.82
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,258.33,194.9
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,318.67,251.37
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,376.22,305.03
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,435.19,358.51
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,491.04,407.68
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,546.74,454.97
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,597.35,496.73
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,644.47,534.43
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,688.55,568.23
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,730.44,599.23
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,765.71,623.25
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,798.03,644.44
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,825.75,663.2
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,850.22,679.49
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,868.33,689.92
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,882.88,697.83
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,890.17,701.92
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,893.74,703.56
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,890.6,701.31
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,883.84,696.75
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,876.41,692.61
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,858.65,681.27
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,834.93,665.84
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,808.15,648.21
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,771.68,623.93
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,732.94,597.66
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,683.96,562.57
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,633.9,525.77
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,571.77,477.3
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,515.61,430.79
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,436.82,364.39
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,362.47,298.83
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,261.26,206.33
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,159.76,33.11
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,62.42,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,13.82,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,23.59,13.86
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,41.16,23.32
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,87.26,49.11
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,128.51,86.95
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,158.71,118.94
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,199.58,155.16
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,243.67,194.29
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,268.06,218.3
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,287.79,236.83
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,399.5,327.92
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,529.3,431.79
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,514.71,419.83
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,476.77,388.87
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,505.3,411.54
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,532.3,432.04
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,438.81,356.39
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,323.27,261.71
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,389.65,316.02
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,449.66,363.56
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,492.47,397.16
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,547.79,439.78
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,538.37,432.19
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,527.57,424.14
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,405.31,327.71
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,281.6,227.55
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,382.68,311.89
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,469.6,381.95
