Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,15.03,1.87
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,30.81,20.97
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,44.88,27.27
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,91.83,51.24
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,142.59,87.56
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,201.02,135.44
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,193.07,144.97
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,142.69,114.0
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,171.6,137.16
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,201.77,161.0
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,293.98,234.83
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,402.81,321.32
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,411.46,327.66
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,408.44,324.53
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,571.34,455.82
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,744.21,590.64
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,781.46,616.57
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,815.73,640.9
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,845.53,662.78
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,872.11,682.43
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,892.42,698.13
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,909.16,711.41
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,919.41,719.71
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,925.94,725.51
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,924.92,725.99
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,920.18,723.95
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,916.19,722.01
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,901.29,712.21
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,876.8,695.48
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,849.25,676.53
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,814.28,650.95
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,776.85,623.49
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,726.3,585.9
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,679.62,550.93
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,620.65,506.17
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,562.03,459.73
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,486.33,398.16
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,413.99,337.71
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,325.76,262.97
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,244.98,191.61
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,124.03,72.37
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.7,1.44
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,25.99,17.01
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,43.7,24.96
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,95.88,50.74
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,150.96,91.08
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,212.15,142.85
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,273.21,198.33
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,337.36,257.0
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,398.27,312.19
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,460.37,366.97
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,519.33,418.62
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,577.93,468.57
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,631.58,512.34
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,683.59,553.5
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,731.15,591.28
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,776.42,625.25
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,816.21,652.96
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,852.93,678.18
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,883.83,699.78
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,911.28,718.83
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,932.64,732.34
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,950.21,743.18
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,961.75,750.91
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,969.33,755.99
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,969.58,756.38
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,965.87,754.18
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,955.61,746.79
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,941.56,736.89
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,919.64,721.89
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,894.31,704.58
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,861.01,681.08
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,831.82,661.3
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,786.9,628.85
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,740.11,594.73
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,682.29,554.19
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,624.12,511.98
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,551.62,454.76
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,481.25,396.42
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,395.03,323.94
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,311.36,249.62
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,185.88,120.04
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,54.91,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,12.2,1.9
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,27.29,18.69
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,43.29,24.76
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,96.34,51.75
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,152.01,93.57
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,214.3,147.87
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,275.73,205.4
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,341.21,266.81
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,402.38,324.02
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,464.46,380.49
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,523.31,432.67
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,581.6,482.68
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,635.89,528.04
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,688.53,570.74
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,736.22,609.38
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,781.49,643.5
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,820.79,671.37
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,856.85,696.58
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,888.29,718.9
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,916.21,738.54
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,937.54,752.6
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,955.01,763.91
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,967.1,772.5
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,975.2,778.37
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,975.61,777.38
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,972.01,773.71
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,962.54,767.48
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,949.24,758.67
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,927.0,743.87
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,901.38,726.68
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,869.25,705.3
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,834.3,681.68
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,796.28,654.23
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,749.44,619.71
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,693.17,577.81
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,636.37,534.93
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,565.09,476.76
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,495.69,417.24
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,407.18,340.93
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,324.77,265.85
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,212.03,145.6
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,83.51,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,13.14,3.09
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,27.18,18.73
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,43.52,24.45
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,97.34,51.71
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,154.06,94.2
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,216.36,147.71
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,277.91,203.92
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,343.46,263.53
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,405.42,318.86
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,468.22,373.02
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,527.16,423.06
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,585.56,471.0
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,639.99,514.43
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,692.86,555.39
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,741.57,592.55
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,787.9,625.38
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,826.54,651.24
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,861.63,674.44
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,892.83,695.11
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,920.56,713.3
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,944.0,729.08
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,963.7,742.42
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,975.77,749.48
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,983.84,753.96
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,985.83,753.77
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,983.78,751.09
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,973.28,744.32
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,958.9,735.17
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,933.51,718.7
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,904.94,700.21
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,871.53,678.29
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,842.24,659.15
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,797.49,628.32
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,750.81,595.87
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,693.34,556.95
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,635.41,516.42
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,563.73,462.03
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,493.91,405.99
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,410.69,337.6
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,329.38,266.41
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,212.43,149.34
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,83.13,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,14.26,4.34
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,29.33,20.67
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,45.42,26.66
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,96.46,53.36
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,150.74,94.37
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,212.59,147.52
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,271.82,201.75
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,334.25,259.17
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,394.3,313.74
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,455.29,367.89
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,512.98,417.63
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,570.53,465.6
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,623.56,508.67
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,673.21,547.9
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,668.35,542.8
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,645.52,523.3
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,743.04,599.63
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,839.37,669.05
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,869.95,690.02
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,897.22,709.03
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,918.55,722.45
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,936.23,733.34
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,868.45,684.6
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,777.22,616.81
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,875.04,691.24
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,950.72,745.42
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,940.17,737.98
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,933.55,734.19
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,906.25,715.73
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,875.9,695.23
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,841.78,672.65
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,805.04,647.98
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,758.66,614.92
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,715.48,583.88
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,656.7,540.73
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,597.98,495.92
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,525.53,437.88
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,455.64,379.69
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,367.27,305.46
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,285.69,233.36
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,179.02,129.18
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,56.18,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,10.48,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,18.85,8.02
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,28.27,19.57
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,44.94,25.38
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,99.7,54.92
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,155.05,96.74
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,216.58,150.05
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,277.35,206.46
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,341.21,266.02
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,403.01,323.43
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,466.68,381.16
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,525.29,433.97
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,583.5,485.09
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,638.52,531.41
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,692.27,575.45
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,740.14,614.71
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,785.65,649.5
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,825.98,678.56
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,863.28,705.05
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,895.22,728.26
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,923.67,748.76
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,946.12,763.52
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,964.76,775.46
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,977.44,784.28
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,986.11,790.27
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,987.23,790.85
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,984.29,788.64
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,974.81,781.79
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,961.44,772.29
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,937.1,754.83
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,909.5,735.09
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,877.36,712.79
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,842.38,688.27
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,805.68,661.28
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,759.92,627.12
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,703.4,584.31
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,646.27,540.91
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,577.99,485.65
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,511.11,428.51
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,424.08,354.09
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,342.67,280.84
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,238.38,176.64
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,110.43,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.12,10.35
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,31.85,23.05
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,49.49,29.9
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,100.79,57.75
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,154.66,98.22
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,217.9,152.36
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,278.06,207.32
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,341.36,265.01
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,402.36,319.98
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,464.93,374.79
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,523.66,425.63
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,581.39,474.2
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,635.28,517.69
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,687.84,558.87
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,735.44,595.86
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,780.75,628.89
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,819.79,656.37
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,855.71,681.42
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,887.01,702.41
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,914.92,720.87
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,937.12,735.2
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,955.65,746.96
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,967.11,754.54
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,974.65,759.49
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,976.07,759.19
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,973.53,756.31
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,963.17,748.78
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,949.01,738.78
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,927.22,723.54
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,902.05,706.17
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,869.72,684.33
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,841.6,665.43
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,797.86,633.74
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,752.11,600.34
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,695.27,560.84
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,637.92,519.81
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,567.56,466.43
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,498.95,411.21
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,417.37,343.23
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,337.59,273.24
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,226.17,168.02
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,97.61,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.0,9.84
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,27.66,19.14
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,46.08,24.83
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,100.53,53.23
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,157.52,96.7
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,219.81,151.13
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,263.94,198.76
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,294.71,232.95
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,339.33,274.25
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,383.02,313.27
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,405.14,333.05
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,413.54,339.97
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,487.74,401.21
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,567.52,466.23
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,623.08,511.26
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,677.46,555.0
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,770.39,628.72
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,866.32,699.74
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,824.61,667.41
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,757.69,613.94
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,870.47,701.01
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,969.39,772.76
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,981.58,781.15
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,989.72,787.18
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,992.5,789.79
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,991.18,789.64
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,981.6,783.34
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,968.07,774.36
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,948.29,761.23
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,924.78,745.44
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,893.66,724.6
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,859.52,701.39
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,817.26,670.76
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,772.69,638.04
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,718.37,597.79
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,663.3,555.99
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,602.81,507.41
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,537.6,451.92
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,453.35,379.6
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,374.39,308.12
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,264.76,201.86
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,157.22,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,11.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,19.19,9.64
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,27.52,19.08
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,45.72,24.08
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,99.22,51.8
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,156.14,95.09
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,218.27,148.89
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,281.11,206.23
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,344.34,263.88
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,405.35,318.84
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,466.99,372.81
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,525.53,423.07
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,583.44,471.27
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,637.21,513.86
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,689.27,553.75
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,736.95,590.93
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,782.24,623.86
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,820.19,649.94
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,854.5,673.21
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,885.46,695.0
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,912.99,714.33
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,935.54,728.76
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,954.38,740.61
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,965.85,748.44
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,973.37,753.67
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,974.85,753.38
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,972.35,750.52
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,962.44,743.73
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,948.72,734.47
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,926.62,719.89
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,901.17,703.07
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,869.48,681.7
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,834.96,658.29
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,792.4,627.88
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,754.3,600.5
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,699.17,561.67
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,643.42,521.38
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,576.09,470.25
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,510.15,416.81
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,426.63,348.64
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,348.4,281.03
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,247.48,187.01
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,141.41,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,18.87,9.61
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,29.33,20.59
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,48.89,26.81
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,102.12,55.14
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,157.55,97.1
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,218.45,149.37
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,279.45,204.52
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,343.18,261.87
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,405.49,317.2
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,467.27,370.49
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,525.39,419.35
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,583.03,466.12
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,636.66,508.39
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,688.7,548.14
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,736.18,583.11
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,781.34,613.51
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,820.97,639.5
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,857.57,663.06
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,888.81,682.97
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,916.59,700.42
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,938.2,713.61
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,956.01,724.29
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,967.94,732.09
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,975.91,737.41
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,977.34,737.48
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,974.8,735.1
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,965.25,729.6
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,951.87,721.7
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,930.07,708.2
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,904.88,692.48
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,873.61,672.09
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,839.47,649.6
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,801.52,623.39
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,754.71,590.61
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,698.78,553.57
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,642.28,514.9
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,571.73,463.53
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,503.02,409.99
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,422.83,344.87
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,344.13,277.32
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,237.45,180.52
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,131.92,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,50.66,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,13.34,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,21.49,11.75
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,30.2,21.0
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,50.54,26.88
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,104.71,55.3
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,162.04,98.29
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,224.83,151.5
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,286.45,206.55
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,350.66,263.58
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,413.71,318.7
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,476.13,371.77
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,535.09,421.18
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,593.48,468.65
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,647.53,510.51
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,699.93,549.84
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,748.41,584.9
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,794.48,615.5
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,832.32,639.75
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,866.64,661.21
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,898.04,681.76
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,925.96,700.08
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,946.97,712.55
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,964.11,722.47
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,975.21,729.54
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,982.35,734.1
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,982.0,734.1
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,977.7,731.65
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,967.45,724.78
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,953.42,715.54
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,931.16,701.19
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,905.54,684.67
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,872.57,663.52
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,843.91,645.29
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,798.55,615.13
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,751.38,583.36
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,695.01,547.03
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,638.13,509.02
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,567.76,457.7
