Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,503.85,407.92
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,419.85,340.31
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,341.72,273.78
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,235.53,179.04
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,131.23,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,49.97,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,14.3,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,21.86,12.32
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,31.04,21.8
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,51.96,28.73
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,104.68,57.51
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,162.47,101.2
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,223.44,152.59
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,283.41,205.71
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,346.29,260.93
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,406.9,313.32
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,468.58,364.78
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,527.04,412.87
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,584.56,458.71
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,637.71,498.95
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,689.37,536.77
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,736.39,570.96
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,781.13,600.98
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,820.72,626.91
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,857.36,650.6
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,887.78,670.86
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,914.77,688.82
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,935.65,701.32
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,952.77,711.38
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,963.65,718.76
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,970.63,723.75
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,970.1,723.9
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,965.68,721.68
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,955.52,717.2
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,941.66,710.38
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,922.1,698.41
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,891.86,679.19
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,858.09,658.2
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,821.63,635.15
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,775.9,604.32
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,728.52,571.91
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,675.46,535.87
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,618.23,495.68
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,548.04,442.86
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,480.1,389.42
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,396.07,321.62
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,317.97,255.29
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,216.07,165.2
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,116.5,15.12
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,43.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.83,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,25.8,15.95
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,39.24,29.35
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,62.36,40.29
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,109.44,68.04
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,159.45,105.75
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,216.43,153.24
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,272.43,202.55
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,332.15,254.83
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,389.84,304.24
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,449.49,353.62
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,505.57,399.79
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,561.93,444.86
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,613.8,484.48
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,664.79,522.3
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,710.88,556.52
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,755.2,588.77
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,801.42,620.76
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,841.84,648.33
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,872.57,669.75
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,900.08,689.03
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,921.77,703.01
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,939.93,714.66
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,951.43,723.25
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,959.17,729.47
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,960.52,730.35
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,958.07,728.8
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,948.43,724.78
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,935.16,718.55
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,919.1,709.07
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,892.1,691.91
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,858.73,670.51
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,822.66,647.04
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,778.93,616.83
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,733.34,584.97
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,677.41,545.6
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,625.46,508.27
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,557.74,455.57
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,491.88,402.14
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,407.99,333.54
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,329.9,266.57
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,228.32,176.4
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,129.84,33.69
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,48.58,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,14.28,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,26.27,16.26
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,37.12,27.0
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,45.55,29.23
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,51.94,38.82
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,64.76,49.63
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,77.67,60.27
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,78.44,60.64
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,79.06,60.85
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,87.91,67.9
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,96.81,74.91
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,120.64,94.1
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,144.7,113.22
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,228.97,181.0
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,315.83,249.52
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,331.39,261.24
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,346.89,272.95
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,461.73,363.75
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,586.11,459.14
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,603.64,471.43
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,620.13,483.18
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,648.08,503.22
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,675.64,522.68
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,695.01,537.39
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,713.12,551.22
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,734.42,567.67
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,742.94,575.18
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,755.16,585.81
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,763.9,593.98
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,709.36,553.67
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,641.25,503.46
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,652.81,514.87
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,647.08,513.44
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,527.22,421.79
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,428.04,343.81
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,386.64,312.86
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,345.77,281.38
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,301.41,246.03
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,257.58,210.17
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,207.44,168.53
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,159.16,127.11
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,93.44,69.94
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,30.76,6.8
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,13.21,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,8.58,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,14.25,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,25.61,16.06
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,35.98,26.29
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,58.74,34.29
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,109.55,63.45
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,163.05,104.12
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,223.25,155.16
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,284.88,210.42
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,347.34,266.43
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,408.26,319.91
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,471.04,373.39
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,528.55,421.79
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,585.79,468.48
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,639.73,511.29
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,690.66,550.67
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,738.03,587.43
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,783.21,620.15
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,821.79,646.87
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,857.37,671.28
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,888.23,692.51
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,915.77,711.3
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,938.82,726.06
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,958.32,738.36
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,970.53,746.09
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,978.87,751.24
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,982.48,753.21
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,982.11,752.56
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,973.58,746.4
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,961.24,737.8
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,942.38,725.22
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,919.93,710.28
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,888.76,689.92
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,854.69,667.69
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,815.05,640.29
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,779.51,615.67
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,725.44,577.68
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,670.49,538.09
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,605.84,490.08
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,541.99,439.0
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,460.12,373.58
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,382.89,308.32
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,279.69,217.7
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,182.27,81.02
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,72.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,9.05,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,15.5,0.0
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,25.0,15.62
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,33.98,24.46
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,57.74,31.86
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,109.86,61.33
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,164.97,103.49
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,227.75,156.76
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,286.93,209.36
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,349.01,264.18
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,409.03,316.55
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,470.06,368.23
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,527.77,415.84
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,585.2,461.56
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,636.9,501.58
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,687.72,539.62
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,734.03,573.64
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,778.11,603.21
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,814.62,626.38
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,847.65,646.79
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,877.92,665.99
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,904.95,682.72
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,925.14,693.56
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,941.73,701.89
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,952.67,708.15
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,959.88,712.02
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,960.49,710.23
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,965.26,711.34
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,954.74,707.55
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,940.57,701.53
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,884.76,666.01
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,832.55,632.63
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,779.91,599.16
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,726.28,564.23
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,696.86,545.33
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,664.38,523.72
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,606.04,482.83
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,548.34,440.48
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,528.2,427.1
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,502.06,407.35
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,419.25,340.82
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,341.98,275.61
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,244.61,190.45
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,152.19,75.85
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,57.21,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,9.05,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,15.36,0.0
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,24.38,15.48
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,32.92,23.9
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,58.14,31.56
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,111.46,62.18
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,170.2,107.99
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,231.27,160.51
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,291.89,215.07
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,355.27,271.71
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,415.75,324.54
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,477.05,376.27
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,535.32,424.26
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,592.64,469.8
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,645.65,510.5
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,697.11,548.67
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,744.02,582.34
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,788.65,611.88
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,827.34,636.78
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,863.04,659.33
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,894.11,680.12
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,921.84,698.62
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,943.57,712.1
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,961.6,723.19
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,972.85,730.85
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,980.25,736.12
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,980.54,736.82
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,976.96,735.16
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,966.6,729.12
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,952.52,720.76
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,931.25,707.64
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,914.34,697.65
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,881.19,676.08
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,845.23,652.57
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,801.38,623.3
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,755.63,592.33
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,699.74,553.99
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,643.27,514.26
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,579.45,467.23
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,513.27,415.61
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,431.26,350.61
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,354.56,286.35
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,254.66,199.56
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,161.04,88.92
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,60.68,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,11.44,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,19.04,1.65
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,31.58,21.33
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,45.8,34.71
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,71.12,43.92
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,121.36,73.79
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,172.33,111.54
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,233.13,162.1
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,293.41,216.01
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,358.51,273.71
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,370.41,290.44
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,355.77,281.64
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,466.82,371.26
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,598.32,476.75
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,652.37,519.37
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,705.22,560.24
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,752.74,595.45
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,797.94,626.82
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,837.63,653.88
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,874.39,678.65
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,905.54,700.65
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,933.24,720.27
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,954.64,734.05
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,972.27,745.26
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,983.23,753.11
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,990.23,758.39
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,990.87,759.39
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,987.56,757.82
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,978.04,751.79
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,964.73,743.29
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,939.71,726.62
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,919.21,713.32
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,886.9,691.05
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,851.74,666.76
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,805.34,634.18
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,757.23,600.08
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,701.23,560.84
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,644.67,520.29
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,579.18,470.2
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,511.71,416.34
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,428.96,349.35
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,351.6,283.74
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,251.14,196.37
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,158.16,92.72
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,59.01,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,11.44,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,18.99,3.54
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,30.69,20.45
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,43.54,32.49
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,69.52,41.79
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,119.36,71.47
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,171.24,111.02
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,229.71,160.18
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,197.16,148.35
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,123.71,96.97
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,137.0,107.36
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,150.37,117.63
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,271.05,214.07
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,402.57,316.85
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,533.02,419.91
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,682.0,534.88
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,727.87,567.51
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,771.72,597.4
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,808.85,621.28
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,843.1,642.83
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,873.58,663.24
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,900.95,681.54
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,920.55,693.18
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,936.6,702.47
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,947.06,709.17
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,953.84,713.53
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,953.23,713.63
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,948.94,711.44
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,937.5,704.31
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,922.55,694.97
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,900.48,681.14
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,875.25,665.23
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,841.58,644.2
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,810.26,624.74
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,765.09,594.19
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,718.42,562.24
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,662.21,523.52
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,605.89,483.46
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,537.34,431.18
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,470.82,378.82
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,389.03,313.76
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,312.68,250.26
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,217.22,168.75
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,131.05,79.85
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,46.72,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,11.91,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,20.67,5.98
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,33.79,23.0
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,47.25,35.48
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,73.11,46.21
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,119.25,74.5
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,169.67,112.95
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,224.53,158.36
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,193.55,145.85
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,128.23,100.2
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,142.87,111.62
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,157.71,123.01
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,129.02,99.41
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,99.76,75.48
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,122.31,93.24
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,145.05,110.92
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,150.67,115.18
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,156.39,119.56
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,153.88,117.19
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,151.3,114.82
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,192.87,147.42
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,235.38,180.42
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,220.44,168.42
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,205.33,156.43
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,252.11,192.81
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,300.15,229.75
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,491.35,378.11
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,672.44,512.63
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,520.46,398.56
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,368.62,282.2
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,406.36,312.99
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,456.75,352.36
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,475.36,369.01
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,504.35,393.33
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,414.77,325.83
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,341.6,269.61
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,306.79,243.44
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,272.34,216.96
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,237.78,190.05
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,203.19,162.44
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,161.27,128.05
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,112.3,87.14
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,70.12,51.03
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,25.29,11.56
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,11.91,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.91,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,9.26,2.24
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,14.82,7.31
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,21.32,12.37
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,27.83,17.94
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,34.35,23.38
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,40.87,28.74
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,74.42,56.58
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,107.42,83.55
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,126.04,98.45
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,144.83,113.35
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,123.86,96.05
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,102.56,78.58
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,121.37,93.45
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,140.32,108.23
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,140.96,108.51
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,141.58,108.84
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,159.42,122.93
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,177.58,137.18
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,195.63,151.22
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,213.96,165.4
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,206.28,158.89
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,198.49,152.41
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,253.98,195.41
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,311.07,238.53
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,285.97,219.1
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,260.67,199.86
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,259.91,199.65
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,259.18,199.39
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,327.52,252.71
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,383.67,295.73
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,338.95,261.99
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,294.58,228.75
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,198.1,154.42
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,99.42,75.8
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,87.24,66.52
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,75.05,56.88
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,62.35,46.54
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,50.2,36.49
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,38.54,26.76
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,26.91,16.87
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,16.68,8.04
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
