Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,19.4,7.74
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,38.03,27.41
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,56.27,44.31
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,77.78,59.5
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,103.51,79.77
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,131.49,102.8
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,160.35,126.62
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,111.19,86.98
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,53.01,39.08
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,60.48,45.14
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,67.97,51.1
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,105.27,81.45
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,142.71,111.3
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,186.56,145.83
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,231.64,180.64
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,234.08,182.01
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,236.37,183.41
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,341.92,264.5
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,447.33,341.86
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,459.85,349.25
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,472.16,356.95
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,564.85,423.33
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,661.76,488.86
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,699.13,514.0
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,735.8,539.09
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,853.14,620.7
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,947.8,679.6
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,936.41,672.86
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,921.56,665.76
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,899.98,654.24
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,870.78,637.77
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,836.46,620.15
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,799.83,600.5
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,754.02,573.49
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,706.86,544.59
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,649.7,507.05
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,592.57,467.44
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,525.23,419.19
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,459.73,370.02
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,377.6,305.12
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,304.34,244.37
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,215.4,168.82
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,136.27,92.33
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,47.37,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,12.39,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,21.11,9.79
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,27.92,18.78
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,34.47,25.14
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,61.74,40.21
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,75.6,59.51
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,70.77,55.23
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,65.13,50.18
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,89.88,71.04
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,114.7,91.72
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,126.5,101.12
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,138.37,110.49
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,157.16,125.76
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,176.36,141.32
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,148.69,118.25
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,120.53,94.77
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,338.92,276.89
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,573.04,465.66
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,583.82,473.2
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,592.19,479.14
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,473.76,383.8
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,346.23,278.97
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,465.02,376.76
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,577.32,467.79
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,445.23,361.66
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,285.92,231.2
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,284.85,230.69
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,283.78,230.1
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,388.24,317.54
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,494.92,405.52
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,423.56,347.74
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,366.46,301.04
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,357.68,295.53
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,348.3,289.44
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,581.15,492.2
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,758.01,642.12
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,700.74,597.83
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,643.18,553.04
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,575.93,496.91
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,510.14,440.32
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,428.14,368.67
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,351.12,298.98
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,260.29,215.22
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,179.92,131.11
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,66.62,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,11.91,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,21.93,11.5
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,28.99,20.37
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,35.81,27.05
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,72.92,38.05
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,131.98,75.35
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,192.19,124.59
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,260.14,185.37
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,324.91,246.0
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,391.56,307.76
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,455.29,365.91
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,519.95,423.16
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,581.2,475.74
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,641.46,525.73
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,697.24,570.79
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,751.27,612.89
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,801.12,649.6
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,848.22,683.89
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,890.63,713.06
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,929.32,739.18
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,962.48,762.22
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,991.89,782.46
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1015.33,797.19
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,1034.71,809.07
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,1048.3,818.11
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,1057.64,824.29
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,1059.55,823.81
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,1057.14,820.5
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,1048.21,814.42
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,1035.1,805.63
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,1015.48,792.85
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,991.96,777.47
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,960.55,757.23
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,925.78,734.55
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,883.51,705.29
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,838.66,673.93
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,785.4,634.86
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,730.84,594.79
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,666.17,545.97
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,602.08,495.6
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,528.19,436.39
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,452.66,372.6
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,354.49,286.57
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,266.5,195.36
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,106.66,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,11.91,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,21.72,11.77
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,28.79,20.1
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,35.6,26.69
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,73.98,38.16
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,132.73,75.18
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,193.31,124.52
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,258.0,181.61
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,321.97,239.93
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,389.7,300.59
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,452.82,355.5
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,516.21,408.55
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,576.21,457.69
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,635.36,504.39
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,690.25,546.29
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,743.25,585.41
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,791.3,619.16
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,836.74,650.22
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,877.11,677.4
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,914.23,702.12
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,945.48,723.01
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,973.08,741.43
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,994.86,754.92
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,1012.66,765.82
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,1024.3,773.76
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,1031.83,779.15
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,1032.05,780.24
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,1028.15,778.79
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,1017.55,774.47
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,1002.99,767.61
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,978.47,752.54
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,950.63,735.25
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,917.67,715.66
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,881.76,693.77
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,844.63,669.69
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,798.06,638.31
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,742.94,600.07
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,686.97,560.35
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,619.52,510.62
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,553.12,458.48
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,476.4,396.0
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,400.46,331.24
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,303.44,246.39
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,217.81,161.79
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,82.94,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,13.34,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,22.5,13.06
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,30.15,21.7
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,37.44,28.79
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,75.49,41.22
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,135.02,80.41
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,193.2,128.05
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,256.09,183.64
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,318.36,240.28
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,382.99,298.02
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,445.41,352.58
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,508.47,405.68
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,568.11,453.78
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,626.41,498.82
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,680.46,538.79
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,732.86,575.85
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,780.69,607.32
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,826.11,635.54
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,865.9,659.23
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,902.65,680.38
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,934.49,699.92
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,962.85,717.08
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,984.74,728.62
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,1002.8,737.73
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,1014.19,745.0
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,1021.56,749.94
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,1022.84,750.81
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,1020.07,749.32
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,1009.54,743.54
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,995.12,735.5
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,974.04,725.02
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,949.41,712.16
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,916.98,692.49
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,881.62,670.82
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,845.29,648.94
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,799.46,620.03
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,744.01,582.73
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,687.69,544.06
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,620.35,496.65
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,554.09,446.97
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,478.36,389.49
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,403.39,328.93
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,306.06,246.26
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,220.02,164.22
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,83.97,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,14.3,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,24.2,14.46
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,33.12,23.89
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,41.57,31.9
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,79.53,44.79
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,134.23,80.26
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,191.01,126.33
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,252.28,179.68
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,315.02,235.77
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,377.7,291.27
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,438.01,343.23
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,498.98,393.94
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,556.97,442.2
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,614.59,488.87
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,667.46,529.76
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,718.77,568.36
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,763.14,600.17
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,807.51,630.16
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,846.02,655.91
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,881.6,679.42
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,912.12,700.28
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,939.35,718.87
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,866.62,667.68
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,767.86,591.57
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,890.21,685.95
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,994.12,757.59
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,993.1,755.22
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,996.67,756.94
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,985.67,751.34
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,970.96,743.41
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,948.41,729.12
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,922.54,712.61
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,888.85,690.2
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,852.43,665.82
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,806.82,634.67
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,764.12,605.45
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,707.77,565.68
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,651.01,524.9
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,583.33,474.0
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,517.27,422.17
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,436.87,357.79
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,361.25,294.55
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,266.92,213.82
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,183.48,136.61
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,83.83,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,14.73,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,29.05,18.47
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,39.13,28.84
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,50.4,39.36
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,55.47,34.82
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,43.66,31.68
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,52.06,38.61
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,60.46,45.4
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,84.97,65.59
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,109.3,85.35
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,120.58,94.14
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,131.91,102.9
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,162.09,126.84
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,192.97,151.07
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,262.83,206.2
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,334.15,261.52
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,356.66,278.5
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,379.58,295.79
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,326.89,253.87
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,264.91,204.71
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,323.84,250.43
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,377.57,291.42
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,575.2,444.73
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,769.36,587.88
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,881.82,671.7
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,984.47,741.09
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,835.84,634.48
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,671.86,509.84
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,822.88,626.34
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,954.14,718.53
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,928.22,700.52
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,899.28,681.66
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,870.1,663.97
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,833.43,640.91
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,788.56,610.64
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,742.06,578.93
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,685.35,539.31
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,628.43,498.69
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,561.76,448.62
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,496.68,398.26
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,416.32,335.71
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,340.85,274.21
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,249.08,197.17
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,169.74,125.68
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,78.32,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.42,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,33.94,22.82
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,46.77,35.27
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,60.05,47.44
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,97.12,63.21
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,146.07,96.15
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,145.98,106.41
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,117.01,91.94
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,133.42,104.88
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,150.11,117.82
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,166.6,130.2
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,183.45,142.72
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,197.63,153.57
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,212.06,164.6
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,241.81,187.28
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,272.44,210.39
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,277.54,213.93
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,282.43,217.41
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,494.05,381.65
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,709.03,539.26
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,706.38,535.33
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,708.03,535.6
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,732.63,553.08
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,766.26,576.43
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,873.98,657.17
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,972.86,725.41
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,972.0,724.93
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,967.51,722.95
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,827.3,626.24
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,675.09,513.78
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,779.93,595.61
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,869.24,662.11
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,832.81,638.73
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,794.22,614.44
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,746.15,581.83
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,696.99,547.39
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,635.03,503.01
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,577.95,461.21
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,510.32,410.16
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,445.22,359.59
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,366.6,297.16
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,293.7,237.09
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,203.54,161.14
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,130.63,96.92
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,60.85,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,16.69,0.0
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,32.52,21.72
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,43.83,32.55
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,55.95,43.51
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,89.69,55.99
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,135.78,86.42
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,184.72,128.7
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,229.61,168.79
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,282.72,212.95
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,342.62,262.91
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,394.48,306.19
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,448.12,349.91
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,532.19,417.55
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,627.12,492.96
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,682.14,535.39
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,736.23,576.27
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,783.44,610.39
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,828.28,642.39
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,869.69,672.03
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,908.34,699.68
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,939.02,721.19
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,966.19,740.29
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,988.54,756.1
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,1007.13,769.4
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,1018.69,777.38
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,1026.23,782.72
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,1027.65,784.28
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,1025.01,783.2
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,1015.58,777.28
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,1002.23,768.81
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,828.81,645.76
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,628.66,491.67
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,772.97,609.3
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,888.45,696.33
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,846.73,667.03
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,802.61,636.48
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,748.42,599.42
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,693.25,560.85
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,630.89,514.69
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,568.86,466.44
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,490.29,402.82
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,419.88,343.25
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,328.02,263.52
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,245.88,187.47
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,113.89,13.2
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,12.4,0.0
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,25.09,16.18
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,32.11,23.15
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,38.78,29.4
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,87.18,46.78
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,148.03,89.0
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,206.88,138.07
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,269.38,193.38
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,330.99,248.99
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,394.66,305.44
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,455.48,357.6
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,516.14,407.65
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,573.99,454.53
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,630.61,498.93
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,681.89,538.09
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,730.98,574.53
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,776.78,606.58
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,820.24,635.91
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,856.62,659.93
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,889.65,681.49
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,919.01,701.41
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,945.04,719.06
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,961.98,729.86
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,982.95,743.59
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,992.31,750.1
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,997.86,754.25
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,993.47,750.69
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,985.29,744.77
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,972.75,737.51
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,956.67,727.93
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,935.97,713.82
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,911.84,697.43
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,877.44,675.95
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,845.38,656.04
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,795.7,622.19
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,744.96,587.19
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,688.54,547.67
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,631.91,506.97
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,562.04,454.06
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,494.22,401.29
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,412.58,335.87
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,340.36,275.6
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,249.69,198.61
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,170.06,128.32
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,81.41,16.61
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
