Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,17.72,3.2
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,35.05,24.07
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,41.75,30.78
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,48.9,37.4
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,94.54,54.0
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,149.07,90.79
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,204.65,134.34
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,271.39,190.27
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,333.72,245.5
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,398.31,301.99
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,462.92,357.43
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,527.1,411.26
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,586.4,460.42
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,644.92,507.77
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,699.94,551.43
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,753.42,592.58
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,802.08,627.33
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,848.23,659.97
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,889.47,687.65
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,927.74,712.99
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,960.07,734.96
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,988.8,754.34
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,1011.55,768.27
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,1030.39,779.52
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,1043.18,787.95
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,1051.84,793.68
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,1053.5,795.08
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,1050.93,793.77
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,1042.16,789.67
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,1029.34,782.94
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,1006.25,767.66
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,979.62,750.06
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,947.58,729.9
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,912.39,707.46
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,870.11,678.44
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,825.41,647.52
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,771.96,611.1
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,723.46,577.7
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,658.38,530.25
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,593.9,481.78
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,516.11,420.24
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,441.83,358.66
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,346.47,277.55
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,265.89,204.01
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,123.94,39.47
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,13.06,2.33
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,26.58,17.73
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,31.8,22.98
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,41.6,32.01
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,94.78,50.06
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,155.15,91.78
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,216.72,143.01
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,282.01,200.24
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,345.96,257.32
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,413.66,316.27
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,476.91,369.61
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,540.08,420.89
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,599.58,467.56
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,658.11,511.65
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,711.84,550.53
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,763.41,586.07
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,767.06,586.01
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,752.63,572.66
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,840.17,634.8
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,930.45,693.1
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,961.51,712.38
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,988.99,729.87
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,1010.0,741.79
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,1027.1,751.27
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,1037.71,758.17
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,1044.26,762.68
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,1005.27,737.15
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,959.81,707.73
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,991.44,730.33
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,1014.44,746.63
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,991.89,733.46
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,965.82,718.42
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,933.26,699.92
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,905.28,684.42
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,770.26,592.93
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,632.44,494.59
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,671.07,527.89
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,685.13,539.73
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,612.74,487.34
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,547.17,437.52
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,469.63,378.86
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,396.3,320.25
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,306.46,245.37
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,225.93,174.12
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,107.98,41.85
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,16.76,5.63
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,33.16,23.29
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,47.62,36.72
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,63.01,50.62
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,100.3,67.06
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,143.64,97.81
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,192.33,135.57
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,248.93,181.54
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,316.52,235.31
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,401.01,302.94
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,462.07,353.28
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,523.74,402.35
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,549.58,422.88
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,559.0,429.66
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,605.63,463.85
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,651.08,496.08
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,695.75,528.59
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,739.47,560.03
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,781.65,589.19
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,821.09,616.16
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,897.77,670.68
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,965.13,715.66
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,984.9,727.89
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,1000.9,738.13
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,1011.01,745.3
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,1017.24,750.12
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,976.14,722.74
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,929.42,691.79
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,966.29,719.18
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,991.35,738.15
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,960.81,719.05
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,927.35,698.34
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,892.51,677.32
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,860.08,657.79
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,813.65,627.22
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,765.7,595.24
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,708.14,556.43
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,650.33,516.58
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,580.94,464.98
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,513.4,413.18
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,433.66,351.21
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,358.54,290.26
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,265.71,212.32
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,185.53,142.24
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,89.74,39.05
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,13.91,4.33
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,27.86,18.63
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,45.22,34.53
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,62.25,49.97
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,81.08,63.55
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,100.18,79.46
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,117.88,93.61
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,135.99,107.85
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,154.68,122.8
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,173.84,138.05
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,130.81,102.47
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,85.76,65.23
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,91.83,69.91
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,97.92,74.55
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,109.18,83.34
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,120.5,92.12
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,116.84,89.04
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,113.15,85.98
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,111.81,84.66
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,110.46,83.35
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,111.94,84.32
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,113.42,85.3
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,113.47,85.17
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,113.51,85.05
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,146.17,111.0
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,179.33,137.22
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,175.68,134.39
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,172.0,131.59
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,173.23,132.72
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,174.51,133.91
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,207.33,159.86
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,241.04,186.33
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,568.14,450.24
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,829.63,648.8
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,678.6,536.07
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,531.25,421.96
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,589.38,471.55
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,626.84,504.03
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,560.72,452.87
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,496.21,402.1
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,415.12,337.4
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,343.32,277.85
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,253.99,202.33
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,175.38,133.84
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,86.34,41.18
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.7,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.4,0.74
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,12.5,5.37
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,17.61,9.29
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,22.72,13.63
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,27.84,17.9
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,76.94,58.91
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,124.31,97.7
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,132.27,103.86
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,140.15,109.93
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,159.95,125.41
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,180.31,141.21
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,162.75,126.75
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,144.45,111.74
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,131.6,101.0
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,118.62,90.25
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,178.74,138.13
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,240.07,186.32
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,340.65,265.1
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,440.66,341.89
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,441.91,342.32
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,442.62,342.61
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,365.54,282.8
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,277.39,213.97
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,432.67,335.93
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,595.45,459.6
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,359.71,280.41
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,111.71,84.01
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,66.23,47.86
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,21.41,11.74
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,28.86,17.82
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,36.3,23.92
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,88.15,66.15
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,143.23,110.96
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,137.22,106.4
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,131.3,101.95
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,151.13,118.96
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,171.72,136.62
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,144.94,114.85
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,118.72,93.33
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,94.44,73.42
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,70.06,53.04
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,49.21,35.23
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,27.87,16.93
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,13.91,2.62
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,111.71,80.62
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,240.51,180.64
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,270.68,207.94
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,293.29,227.72
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,276.5,215.34
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,248.8,193.16
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,308.19,239.35
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,372.17,288.5
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,451.22,348.8
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,539.67,414.99
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,629.68,483.15
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,725.3,553.96
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,747.3,566.83
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,766.24,577.72
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,858.1,647.1
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,939.96,702.59
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,958.85,713.46
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,982.09,727.63
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,992.39,733.07
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,998.95,736.15
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,997.32,734.34
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,991.94,730.25
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,980.86,723.02
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,966.2,713.62
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,935.22,692.65
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,907.12,673.82
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,873.11,652.35
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,836.68,629.18
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,790.94,599.81
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,743.76,569.07
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,687.26,531.06
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,630.58,491.72
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,563.75,443.51
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,498.55,395.01
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,417.35,333.27
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,345.53,276.13
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,260.38,205.75
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,184.84,140.99
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,91.88,50.78
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,6.01,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,11.11,3.94
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,17.61,9.82
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,24.11,14.76
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,31.09,20.69
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,38.07,26.54
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,35.76,24.45
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,33.44,22.36
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,31.59,20.73
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,29.74,19.11
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,29.75,19.0
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,29.76,18.89
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.57
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,43.77,30.23
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,35.86,23.65
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,27.94,17.12
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,61.56,44.29
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,95.29,71.26
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,105.69,79.44
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,116.14,87.67
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,172.97,132.93
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,230.94,178.63
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,251.52,194.59
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,272.4,210.87
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,184.36,142.12
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,97.36,73.01
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,96.4,72.22
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.43,71.38
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,125.26,95.32
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,155.65,119.6
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,130.78,99.97
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,106.02,80.35
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,78.3,58.32
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,51.2,36.49
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,30.68,19.73
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,10.21,2.84
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,10.21,2.88
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,10.2,2.92
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,8.81,1.77
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.41,0.61
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.56,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,5.09,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,9.26,2.5
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,13.89,6.78
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,18.54,10.28
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,23.65,14.69
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,28.77,19.05
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,16.96
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,24.14,14.88
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,25.08,15.6
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,26.02,16.32
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,52.58,38.45
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,79.22,60.3
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,146.34,115.18
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,214.29,169.83
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,117.01,90.66
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,18.62,9.73
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,62.03,45.4
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,105.63,80.84
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,133.29,102.98
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,161.31,125.23
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,146.48,113.2
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,131.49,101.07
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,132.54,101.91
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,133.59,102.76
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,221.43,173.24
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,311.94,244.64
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,243.68,190.9
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,175.84,137.02
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,168.2,131.35
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,160.54,125.58
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,130.26,101.26
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,100.2,76.94
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,94.91,72.81
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,89.61,68.66
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,104.92,81.48
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,120.87,94.87
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,102.16,79.87
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,83.47,64.72
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,71.85,55.19
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,60.46,45.74
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,49.26,36.38
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,38.08,26.86
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,27.37,17.53
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,16.68,8.17
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,8.33,0.09
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,8.79,1.64
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,14.82,7.41
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,23.18,15.08
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,31.55,21.48
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,40.4,29.08
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,49.26,36.57
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,73.01,56.44
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,96.17,75.44
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,77.3,59.32
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,57.7,42.74
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,107.13,83.26
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,156.28,122.65
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,86.08,65.38
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,14.89,6.7
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,16.75,8.21
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,18.62,9.7
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,55.03,39.42
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,91.54,68.78
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,96.28,72.34
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,101.03,75.93
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,193.83,149.55
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,289.02,223.15
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,480.38,370.46
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,659.45,501.79
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,729.53,552.86
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,798.55,602.96
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,610.35,465.37
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,403.36,309.11
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,530.42,408.28
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,656.15,501.97
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,522.1,402.48
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,390.01,302.48
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,349.17,272.85
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,308.5,242.46
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,209.4,164.92
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,126.93,98.66
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,345.7,281.25
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,532.21,428.26
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,473.42,381.36
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,416.36,336.58
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,355.25,288.29
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,296.57,240.25
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,224.19,179.49
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,149.97,116.04
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,80.16,50.03
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,14.27,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,27.66,17.67
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,41.32,30.85
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,48.79,37.96
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,67.3,43.44
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,115.7,69.18
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,171.27,110.2
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,145.33,103.71
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,83.6,64.34
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,221.54,168.77
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,414.54,317.69
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,416.33,323.36
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,384.95,299.89
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,402.15,312.98
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,415.82,322.56
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,459.7,354.82
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,505.81,388.01
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,535.17,408.89
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,564.49,429.58
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,743.89,564.45
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,918.92,683.16
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,838.24,625.2
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,721.23,537.57
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,875.19,652.73
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,1009.84,742.01
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,1019.95,747.31
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,1026.16,751.62
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,1025.48,752.31
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,1020.89,750.69
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,1010.45,744.27
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,996.25,735.62
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,974.51,722.78
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,949.37,707.82
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,925.12,693.5
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,889.88,671.74
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,848.31,645.59
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,804.41,617.54
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,750.33,581.82
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,695.33,544.82
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,633.53,501.33
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,575.51,458.42
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,499.72,401.19
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,427.68,344.13
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,340.05,271.93
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,260.85,203.37
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,155.67,103.47
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,45.15,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,25.79,16.18
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,36.42,26.45
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,39.78,29.81
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,60.7,34.63
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,118.43,65.93
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,178.96,110.86
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,240.53,162.57
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,307.1,220.32
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,371.82,277.56
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,440.18,336.44
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,502.88,388.78
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,565.72,439.44
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,625.67,486.99
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,684.48,532.29
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,737.9,572.46
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,789.21,608.61
