Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,986.37,735.95
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,1006.27,746.72
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,1022.56,755.02
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,1031.77,760.15
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,1037.13,762.83
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,1036.56,762.15
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,1032.12,759.09
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,1019.96,751.09
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,1004.11,741.16
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,986.59,730.28
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,957.4,711.68
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,923.4,691.29
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,886.65,668.9
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,842.66,640.25
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,796.65,609.96
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,745.9,576.26
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,690.83,538.89
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,626.62,494.11
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,563.35,447.35
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,489.08,391.22
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,418.42,335.57
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,331.48,264.12
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,252.88,197.22
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,139.86,102.2
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,26.11,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,10.96,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,21.9,13.02
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,29.04,20.39
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,35.81,26.86
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,42.63,33.18
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,87.86,47.32
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,145.52,85.46
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,208.28,137.49
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,271.2,194.26
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,340.92,257.82
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,405.67,316.98
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,471.41,375.47
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,534.73,430.3
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,597.9,483.19
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,657.16,532.35
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,715.13,579.2
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,768.9,619.9
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,820.42,656.39
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,867.7,688.84
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,912.19,718.78
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,950.75,744.31
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,985.87,767.15
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1016.38,787.75
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1043.14,805.67
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1063.57,817.9
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,1079.96,827.38
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1090.81,834.35
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1097.47,838.57
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1097.35,838.69
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1093.02,836.12
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,1080.99,828.02
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,1064.9,817.31
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,1041.75,800.3
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,1015.01,781.01
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,981.65,759.84
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,945.14,736.42
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,901.96,706.73
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,856.33,675.18
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,801.96,637.28
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,752.33,603.07
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,687.99,556.06
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,623.97,508.08
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,548.62,449.16
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,476.11,390.12
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,391.82,319.17
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,312.13,249.32
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,208.81,158.08
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,113.56,16.66
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,41.98,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,24.5,15.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,31.49,22.75
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,38.14,29.11
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,41.86,32.52
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,93.36,51.54
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,150.38,89.19
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,212.3,139.55
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,274.49,194.29
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,339.0,251.51
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,401.85,306.7
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,465.78,361.07
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,529.43,413.3
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,590.24,461.49
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,647.62,505.27
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,703.82,546.61
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,755.47,583.23
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,804.86,615.22
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,850.14,645.0
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,892.79,672.63
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,929.44,695.08
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,962.73,715.13
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,990.97,733.65
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1015.63,749.91
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,1033.39,760.83
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,1047.25,769.37
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,1055.05,775.6
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,1058.89,779.47
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,1055.94,777.57
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,1049.1,773.32
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,1035.26,765.67
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,1017.71,755.73
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,994.11,742.24
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,975.58,732.19
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,940.93,712.15
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,903.45,690.06
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,858.19,660.91
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,811.01,630.05
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,755.73,593.08
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,703.43,557.65
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,638.23,511.93
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,574.03,464.12
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,499.22,406.4
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,427.97,349.22
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,342.65,278.46
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,265.13,211.58
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,171.05,129.23
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,82.47,17.98
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,29.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.47,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.03,23.68
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.57,35.94
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.74,48.2
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,73.23,60.31
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,98.69,78.72
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,134.69,105.48
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,180.34,139.97
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,196.51,154.79
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,203.53,161.31
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,267.05,210.43
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,343.16,269.36
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,378.21,295.7
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,412.81,321.03
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,455.71,352.74
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,500.36,385.09
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,577.15,442.16
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,664.22,505.09
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,762.58,578.03
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,867.71,651.26
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,903.38,672.51
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,936.05,692.19
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,963.97,710.49
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,988.64,726.72
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,1006.11,737.44
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,1019.95,745.94
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,1028.03,752.29
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,1032.38,756.41
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,1029.47,754.94
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,1022.84,751.18
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,947.27,703.89
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,860.44,644.78
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,912.54,685.99
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,945.71,709.77
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,785.32,598.85
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,622.33,478.17
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,588.03,455.66
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,552.26,430.99
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,487.69,383.68
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,425.26,337.14
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,378.77,302.53
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,322.72,259.63
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,275.16,222.57
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,228.62,185.11
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,177.28,142.1
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,128.61,100.39
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,75.32,54.46
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.26,1.13
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,18.28,1.62
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,35.54,24.7
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,51.51,39.79
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,64.18,51.59
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,53.01,41.77
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,45.53,33.25
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,93.44,73.4
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,140.53,112.22
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,151.79,121.08
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,162.56,129.43
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,257.52,204.31
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,374.31,297.44
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,429.62,341.8
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,490.47,390.16
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,427.28,339.67
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,342.09,269.87
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,441.61,348.15
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,547.49,429.35
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,706.38,556.37
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,877.68,685.69
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,914.05,708.48
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,953.29,733.69
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,981.62,752.41
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1006.54,768.74
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,1027.3,781.03
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,1044.43,790.86
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,1053.51,796.85
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,1058.68,800.35
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,1058.29,799.09
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,1053.93,795.34
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,1041.8,787.63
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,1025.9,777.55
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,1004.13,763.59
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,978.82,747.31
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,945.68,726.69
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,917.27,709.39
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,874.63,680.86
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,829.63,650.5
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,775.12,613.19
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,719.6,574.83
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,657.39,529.88
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,595.47,483.3
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,524.25,427.74
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,453.17,370.24
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,369.9,300.65
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,293.73,234.34
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,196.34,149.25
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,107.72,39.88
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,38.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,13.59,1.67
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,27.55,18.55
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,34.8,25.78
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,41.68,32.32
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,45.59,35.86
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,98.01,54.7
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,153.98,93.36
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,218.33,146.47
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,279.5,200.43
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,343.07,256.58
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,405.24,310.9
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,468.64,364.44
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,528.98,413.82
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,590.01,461.75
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,646.96,504.68
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,702.83,545.11
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,753.49,580.86
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,802.05,612.2
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,846.94,640.04
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,889.25,665.57
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,924.98,686.72
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,957.45,705.51
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,985.52,722.04
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1010.1,736.2
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,1027.77,745.12
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,1041.63,751.71
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,1049.08,755.81
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,1052.63,757.64
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,1049.86,754.99
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,1043.26,750.18
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,1029.74,743.37
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,1012.54,734.37
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,989.31,721.58
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,971.19,712.15
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,937.06,693.52
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,900.14,672.93
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,855.2,646.22
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,808.32,617.53
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,753.48,582.58
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,701.53,548.91
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,636.62,503.77
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,572.77,456.59
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,499.03,400.96
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,428.73,345.72
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,343.74,276.54
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,266.53,211.07
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,174.1,131.53
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,91.61,37.84
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,32.56,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,17.63,5.22
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,34.88,24.46
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,46.98,35.88
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,58.51,46.44
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,66.78,53.7
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,113.96,71.53
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,123.07,85.8
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,100.93,78.6
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,118.24,92.37
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,135.69,106.01
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,126.51,98.0
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,116.89,89.76
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,136.78,105.26
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,156.9,120.75
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,159.8,122.76
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,162.76,124.89
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,173.12,132.6
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,183.65,140.41
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,164.38,124.91
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,144.8,109.24
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,146.0,109.91
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,147.19,110.56
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,147.42,110.7
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,147.63,110.84
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,161.66,121.83
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,175.82,132.9
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,153.88,115.81
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,131.83,98.61
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,114.15,84.7
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,96.48,70.78
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,125.21,93.47
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,154.32,116.36
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,120.89,90.34
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,87.74,64.35
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,179.9,137.58
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,276.24,212.79
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,193.06,148.31
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,112.21,84.55
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,110.06,83.37
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,108.06,82.23
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,94.5,71.58
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,80.95,60.83
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,67.4,50.13
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,53.93,39.25
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,40.88,28.38
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,27.84,17.36
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,17.62,8.53
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.4,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.23
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,8.09
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.95
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,29.69,20.55
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,37.14,25.65
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,44.14,31.42
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,51.14,37.12
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,59.08,43.46
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,67.03,49.73
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,69.39,51.47
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,71.75,53.22
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,108.17,82.4
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,144.45,111.0
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,130.16,99.35
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,115.63,87.58
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,167.19,128.22
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,219.53,168.82
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,259.21,199.47
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,299.63,230.47
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,287.94,220.87
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,275.89,211.13
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,284.6,217.31
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,293.34,223.49
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,321.59,244.57
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,350.26,265.78
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,467.99,355.26
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,589.78,445.4
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,626.9,472.66
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,663.1,499.28
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,613.0,462.38
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,562.47,425.22
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,572.94,434.73
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,581.46,442.64
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,553.18,422.82
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,524.0,402.39
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,581.1,448.88
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,628.42,487.26
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,659.49,514.96
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,681.26,534.04
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,619.83,490.65
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,559.54,445.78
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,496.66,398.08
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,435.15,349.46
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,356.15,284.22
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,283.67,222.11
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,192.21,144.02
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,110.1,54.48
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,39.42,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,15.4,5.49
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,31.5,21.62
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,38.52,28.38
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,45.18,34.51
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,51.97,40.45
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,103.69,56.22
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,163.97,98.75
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,225.11,148.62
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,286.14,201.22
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,351.09,257.35
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,417.44,314.16
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,481.38,367.44
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,543.43,417.5
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,605.66,465.85
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,663.03,510.08
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,719.08,552.11
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,771.79,588.52
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,822.42,621.54
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,867.89,651.51
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,910.57,679.26
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,948.19,702.48
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,982.47,723.3
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1011.34,741.59
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1036.54,757.47
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1055.49,768.13
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,1070.49,776.33
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,1079.49,781.62
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,1084.4,784.43
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1083.14,783.81
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,1077.77,780.76
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,1066.41,774.04
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,1051.11,764.96
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,1027.22,750.44
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,999.85,733.78
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,967.04,714.63
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,931.18,693.38
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,888.75,666.21
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,843.95,637.26
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,796.38,606.73
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,740.97,570.19
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,677.07,527.09
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,613.55,482.64
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,539.66,428.97
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,471.6,377.05
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,386.27,308.29
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,308.42,242.62
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,211.69,160.02
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,125.76,67.23
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,45.69,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.91,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.19,2.14
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,18.54,10.64
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,30.17,21.33
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,41.81,31.94
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,54.4,41.08
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,66.82,51.51
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,36.69,25.72
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.49,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,73.56,56.53
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,138.42,110.02
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,199.22,159.08
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,260.6,208.16
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,143.41,112.86
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,16.75,8.27
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,17.69,9.03
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,18.63,9.78
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,300.72,241.13
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,593.9,467.95
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,443.67,350.34
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,274.51,215.36
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,336.23,263.54
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,395.53,308.74
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,326.58,255.24
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,249.89,195.22
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,190.86,148.28
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,131.7,100.82
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,192.92,149.87
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,255.23,199.18
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,504.69,397.29
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,749.55,582.59
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,695.83,542.43
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,627.99,492.59
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,560.18,441.2
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,479.19,379.08
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,543.74,433.59
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,602.74,483.15
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,691.89,558.52
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,759.99,617.12
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,685.74,561.76
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,612.34,506.39
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,541.48,450.14
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,479.78,399.94
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,413.54,345.97
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,350.23,292.96
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,284.22,236.2
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,222.47,181.46
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,138.43,107.58
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,68.66,38.04
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,24.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,19.27,9.89
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,29.31,20.6
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,34.32,25.56
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,39.11,30.05
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,54.85,34.95
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,110.66,60.14
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,169.77,103.33
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,233.07,156.96
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,296.54,213.53
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,365.83,274.49
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,429.68,330.31
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,494.18,384.71
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,555.83,434.18
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,617.01,481.14
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,675.29,526.52
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,732.16,569.63
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,784.39,605.88
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,834.38,638.96
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,880.2,669.99
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,923.19,698.88
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,960.57,722.43
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,994.55,743.56
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1023.07,762.05
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,1047.85,778.11
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,1066.9,789.37
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,1081.94,798.12
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,1090.88,804.15
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1095.69,807.69
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1093.81,807.05
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,1087.81,803.94
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,1075.74,796.61
