Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.26,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,26.86,17.25
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,34.19,24.38
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,41.12,30.74
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,44.67,33.95
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,48.02,36.82
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,96.68,51.78
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,157.02,91.67
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,214.69,137.2
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,275.65,188.27
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,336.35,239.9
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,398.5,291.62
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,458.99,341.55
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,522.67,392.2
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,579.9,435.84
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,636.3,477.37
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,689.75,516.12
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,741.7,552.75
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,789.44,583.36
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,834.88,611.69
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,876.91,638.15
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,916.26,662.66
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,949.62,683.17
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,979.83,701.64
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1004.87,716.86
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1026.47,730.0
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1042.57,739.08
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1054.97,746.01
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1061.62,751.0
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1064.44,753.82
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1060.41,752.57
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,1052.59,749.16
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,1039.5,744.67
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,1022.77,737.91
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,999.08,725.23
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,972.11,710.39
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,938.73,690.76
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,909.89,674.03
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,867.19,648.19
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,822.4,620.57
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,769.61,587.1
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,715.86,552.32
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,654.61,511.3
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,596.47,470.0
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,528.08,418.69
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,462.21,367.59
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,386.0,306.6
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,315.61,248.13
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,233.64,179.68
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,162.57,118.43
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,75.69,32.6
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.36,3.58
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,35.43,24.51
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,51.74,39.62
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,68.77,54.99
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,77.27,62.54
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,79.54,64.38
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,99.23,71.53
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,102.9,79.96
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,88.9,68.15
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,73.57,55.32
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,125.29,97.0
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,176.63,137.5
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,224.94,175.13
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,271.59,211.11
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,232.27,179.76
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,186.38,143.27
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,195.61,150.32
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,204.94,157.38
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,252.86,193.98
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,301.57,230.54
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,268.65,205.16
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,234.98,179.28
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,269.64,205.39
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,304.72,231.39
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,302.55,229.56
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,300.23,227.74
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,245.8,186.18
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,191.09,144.15
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,180.76,136.32
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,170.33,128.34
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,235.81,178.84
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,302.43,229.4
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,665.24,509.36
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,973.07,724.91
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,946.79,705.69
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,917.79,687.25
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,889.35,669.49
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,853.63,646.63
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,724.12,555.61
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,598.17,462.11
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,640.35,499.1
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,662.52,520.26
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,603.54,476.77
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,545.39,433.32
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,478.22,382.18
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,410.41,329.07
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,339.55,271.75
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,274.43,217.3
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,199.19,153.78
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,134.11,97.9
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,63.62,29.12
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.03,3.45
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.73,21.06
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,42.39,30.97
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,52.55,40.11
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,79.01,63.06
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,105.76,85.81
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,137.5,101.63
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,171.47,126.17
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,152.56,114.38
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,125.31,95.63
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,189.61,145.13
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,260.3,198.85
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,310.13,236.48
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,361.69,275.39
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,434.96,330.21
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,516.71,390.82
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,604.75,459.09
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,712.37,540.94
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,758.08,572.41
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,801.88,601.08
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,841.23,627.36
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,878.27,651.92
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,909.72,671.48
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,944.56,693.22
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,968.31,708.36
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,988.82,721.45
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,861.79,631.65
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,696.51,507.61
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,698.51,510.15
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,699.37,511.15
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,873.05,640.41
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,1008.1,733.09
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,994.09,723.5
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,985.6,718.74
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,774.65,574.49
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,548.82,407.69
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,551.85,413.49
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,552.35,416.55
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,682.73,518.07
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,774.37,587.33
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,722.37,552.41
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,669.84,517.42
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,609.37,473.93
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,549.84,430.04
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,482.87,379.88
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,418.77,330.37
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,342.63,269.4
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,277.03,215.08
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,201.71,152.77
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,136.65,97.95
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,64.77,30.88
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.2,5.05
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,34.05,23.08
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,47.36,35.27
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.02,46.58
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,75.25,59.95
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,101.6,82.62
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,127.11,95.78
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,173.89,128.31
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,208.71,147.32
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,277.71,197.11
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,331.26,242.56
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,387.77,290.02
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,410.75,312.84
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,413.47,316.52
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,497.27,381.76
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,608.05,467.25
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,658.45,505.68
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,708.38,543.2
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,752.8,575.05
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,795.41,605.02
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,834.15,631.97
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,870.76,657.21
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,903.44,678.29
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,933.79,697.66
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,838.01,625.77
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,712.61,528.84
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,602.74,448.21
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,478.95,355.9
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,523.74,389.56
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,568.9,422.81
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,616.86,458.56
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,652.85,485.75
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,492.55,369.83
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,309.21,233.02
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,510.84,388.8
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,697.01,527.02
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,765.04,580.39
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,815.77,621.45
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,649.7,498.15
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,479.01,368.44
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,337.99,261.81
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,185.43,142.39
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,137.35,104.94
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,90.23,67.52
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,76.26,56.64
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,62.33,45.57
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,136.16,106.57
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,196.51,154.1
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,134.27,102.32
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,76.86,54.62
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,36.43,16.64
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.57,6.28
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.84,24.38
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,42.31,31.72
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.98,38.89
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,53.88,42.39
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,60.76,48.35
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,109.47,61.59
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,165.49,99.05
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,228.52,150.21
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,290.36,203.07
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,352.03,256.19
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,416.04,310.06
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,481.27,363.15
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,543.03,411.61
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,602.12,456.35
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,660.66,498.9
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,715.25,537.62
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,768.2,573.81
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,816.88,604.34
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,863.28,632.69
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,905.13,659.27
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,944.11,683.78
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,978.58,703.86
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1009.9,721.78
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1035.6,737.54
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1057.71,751.1
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1073.68,760.92
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1085.81,768.51
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1091.52,771.71
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1093.24,772.62
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1089.46,770.86
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1081.73,766.85
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1067.58,757.87
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1049.66,746.72
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,1024.76,731.89
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,996.53,715.06
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,962.6,694.36
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,925.79,671.72
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,881.25,643.2
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,841.02,617.42
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,788.83,583.45
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,735.48,548.41
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,673.43,507.4
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,611.87,464.77
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,545.18,416.9
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,478.55,367.45
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,401.48,307.77
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,330.24,250.61
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,247.49,184.48
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,175.49,124.92
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,82.56,43.82
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.13,6.61
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.97,23.73
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,43.38,32.56
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,53.29,41.49
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,57.82,45.51
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,66.2,52.71
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,112.98,65.96
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,165.7,101.41
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,220.97,145.97
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,279.68,195.97
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,337.42,245.54
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,400.68,298.56
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,458.58,346.61
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,517.16,393.67
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,573.48,437.75
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,629.46,480.25
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,681.66,519.57
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,731.89,556.57
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,777.72,587.9
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,821.39,616.34
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,860.96,642.71
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,897.99,667.2
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,928.79,686.26
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,956.51,703.19
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,979.68,717.98
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,999.63,730.69
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,1011.23,736.79
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,1028.75,746.88
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,1032.73,749.38
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,1033.06,749.72
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,1022.95,743.41
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,1009.39,735.04
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,993.25,725.1
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,973.86,713.13
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,747.95,556.56
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,494.58,369.04
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,389.47,293.67
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,275.29,208.49
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,323.78,246.89
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,359.99,275.48
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,343.86,264.85
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,326.55,253.31
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,172.98,134.08
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,30.65,19.33
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,25.99,15.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,21.33,11.96
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,107.89,83.65
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,191.04,149.59
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,130.87,99.65
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,74.76,53.13
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,37.95,19.15
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.53,9.93
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,38.64,27.07
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,56.9,43.41
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,74.43,58.84
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,87.66,70.22
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,107.99,87.34
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,116.84,86.79
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,120.64,92.62
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,158.21,121.62
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,193.08,148.31
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,180.96,138.64
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,160.38,122.2
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,160.57,121.79
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,160.64,121.31
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,224.6,170.2
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,289.85,219.13
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,274.69,207.2
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,258.54,194.65
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,353.56,265.69
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,452.36,337.63
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,535.27,398.53
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,621.33,460.72
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,427.1,319.54
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,214.86,159.84
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,423.42,317.13
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,642.6,474.22
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,581.96,429.53
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,526.46,389.05
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,396.08,294.82
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,257.23,191.83
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,598.36,451.08
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,924.02,679.9
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,833.74,613.47
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,735.16,543.04
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,507.51,380.58
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,273.83,205.36
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,254.73,192.18
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,235.65,178.43
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,216.83,164.38
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,198.2,150.4
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,365.55,282.72
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,506.47,390.41
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,359.38,278.81
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,211.89,164.23
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,244.6,191.86
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,280.97,221.08
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,225.88,177.12
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,172.49,133.86
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,115.2,87.02
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,55.8,38.36
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,26.99,12.48
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.31,11.43
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.8,27.25
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.85,36.75
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,57.44,45.53
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,63.49,50.8
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,75.17,53.67
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,120.81,73.13
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,172.88,108.64
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,226.92,152.48
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,284.5,201.61
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,341.93,251.17
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,405.78,305.06
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,420.2,321.31
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,410.96,315.02
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,505.93,388.36
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,634.27,485.46
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,687.03,523.84
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,737.77,559.97
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,784.93,590.52
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,830.4,618.11
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,870.43,640.88
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,907.87,661.16
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,942.04,679.07
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,973.43,694.59
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,997.65,707.87
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1018.55,719.01
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1035.07,725.95
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1048.05,730.68
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1054.37,734.65
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1056.95,736.56
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1054.25,736.36
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,1047.77,734.03
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,1034.07,725.76
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,1016.78,715.5
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,994.47,703.11
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,968.83,688.72
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,935.92,669.02
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,907.37,652.13
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,866.34,627.15
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,823.08,600.64
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,771.06,569.17
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,718.0,536.44
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,659.89,498.47
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,601.82,458.38
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,537.32,412.68
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,472.76,365.22
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,399.81,309.73
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,331.79,255.57
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,251.38,190.5
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,181.09,131.6
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,100.87,60.25
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,23.28,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.87,11.35
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.57,24.28
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,43.93,33.03
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,53.54,41.74
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,57.63,45.34
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,68.71,47.24
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,103.65,70.3
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,121.57,95.21
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,87.23,66.56
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,49.31,35.11
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,68.93,50.95
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.56,66.55
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,114.35,87.05
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,140.23,107.41
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,202.62,156.09
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,266.0,204.53
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,319.81,245.42
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,377.69,288.91
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,434.0,330.4
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,493.02,373.24
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,547.34,413.18
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,602.93,453.67
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,606.2,454.31
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,608.13,454.22
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,504.46,378.56
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,401.9,302.26
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,458.9,345.0
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,516.99,387.58
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,535.75,402.44
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,554.35,417.43
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,797.69,603.57
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,1002.02,749.64
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,987.47,739.22
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,969.68,728.24
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,941.94,710.91
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,906.77,688.42
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,837.46,641.73
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,766.0,591.42
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,703.59,546.72
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,642.74,502.37
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,598.39,470.54
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,552.95,437.38
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,506.95,403.44
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,459.99,368.13
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,388.74,312.81
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,332.35,267.84
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,272.31,219.06
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,216.52,172.55
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,156.92,122.21
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,103.39,76.59
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,51.28,30.28
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.97,4.7
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,23.19,14.69
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,37.16,27.52
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,50.98,40.15
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,65.62,53.32
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,80.17,63.08
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,95.01,75.31
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,109.96,87.43
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,166.43,132.05
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,231.88,183.97
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,171.51,136.04
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,100.38,78.18
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,72.72,55.08
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,44.72,31.7
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,111.93,86.96
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,178.52,140.56
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,144.22,112.53
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,109.14,83.9
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,116.19,89.51
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,123.27,95.11
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,198.57,155.62
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,274.86,215.81
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,364.48,285.56
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,453.88,353.71
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,406.06,316.81
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,349.75,273.43
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,556.62,434.7
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,762.02,586.88
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,438.22,344.67
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,109.91,83.57
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,224.4,175.43
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,341.47,266.54
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,411.9,321.32
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,471.63,367.44
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,446.97,348.93
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,422.04,330.45
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,282.36,222.29
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,140.65,109.2
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,127.16,98.75
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,113.68,88.09
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,97.31,74.99
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,81.05,61.87
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,86.9,66.97
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,93.08,72.36
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,80.12,61.94
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,67.17,51.37
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,209.44,171.87
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,305.08,246.29
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,227.07,178.84
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,161.96,121.94
