Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,92.49,59.14
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,21.55,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.29,12.59
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,33.65,24.14
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,38.87,29.29
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,43.86,33.96
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,46.87,36.58
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,60.21,38.37
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,116.14,64.89
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,172.12,104.29
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,229.78,152.29
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,290.32,205.19
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,350.63,258.41
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,412.37,311.8
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,475.94,365.69
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,535.63,415.1
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,592.56,460.11
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,648.66,502.96
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,701.94,542.38
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,753.7,579.5
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,800.63,610.28
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,845.27,639.03
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,886.14,666.11
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,924.27,691.14
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,958.11,711.8
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,988.87,730.27
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1013.61,746.12
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1034.89,759.79
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1050.68,768.48
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1062.77,774.87
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1069.59,779.5
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,1072.57,781.83
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,1068.67,779.89
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,1060.92,775.65
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,1047.37,767.38
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,1030.16,756.89
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,1006.45,742.67
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,979.42,726.33
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,946.47,706.04
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,910.74,683.81
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,868.75,657.15
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,830.75,633.04
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,779.5,599.92
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,727.09,565.49
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,667.94,524.43
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,608.95,481.51
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,544.4,433.43
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,479.92,383.75
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,406.47,324.56
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,338.07,267.45
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,259.19,201.43
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,189.86,141.61
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,110.73,71.47
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,31.78,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.34,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.98,13.22
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,35.34,25.43
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,41.78,31.56
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,47.89,37.11
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,51.48,40.27
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,65.96,42.6
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,116.2,65.43
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,171.59,104.44
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,233.03,154.81
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,292.86,206.04
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,352.07,257.14
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,412.99,308.54
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,472.25,357.78
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,531.96,405.75
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,591.42,451.99
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,647.49,494.34
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,700.12,533.86
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,751.32,571.39
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,798.98,602.97
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,844.54,632.23
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,885.64,659.12
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,924.12,684.03
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,958.38,704.86
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,989.74,723.63
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1014.3,739.31
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1035.47,752.86
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1052.16,763.6
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1065.24,772.11
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1071.59,776.44
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,1074.12,778.48
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,1071.29,775.7
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,1064.62,770.64
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,1051.17,762.53
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,1034.07,752.22
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,1010.44,738.12
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,983.47,721.89
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,950.57,702.49
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,914.85,681.12
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,879.82,659.07
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,835.7,630.62
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,784.44,597.12
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,732.03,562.36
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,673.86,521.88
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,615.6,479.44
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,550.53,431.73
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,485.46,382.39
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,413.7,325.57
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,346.43,270.28
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,266.2,204.23
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,195.7,144.34
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,115.16,74.47
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,35.07,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,11.96,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.07,12.47
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,31.57,21.88
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,36.93,26.94
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,42.01,31.5
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,44.35,33.52
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,64.03,39.13
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,116.69,62.93
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,173.52,102.71
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,231.18,149.79
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,291.4,201.14
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,351.53,252.22
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,412.51,302.56
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,475.46,352.97
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,534.44,398.63
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,590.0,440.33
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,644.36,479.63
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,696.17,516.85
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,746.39,551.95
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,791.98,580.28
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,835.15,606.43
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,874.3,630.85
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,910.7,653.35
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,943.69,672.81
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,973.73,690.34
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,997.44,705.27
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,1017.76,718.22
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,1032.19,728.27
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,1043.0,736.24
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,1048.62,740.53
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,1050.5,742.68
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,1005.5,715.66
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,941.07,672.15
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,881.29,633.73
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,820.32,593.83
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,790.09,575.32
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,758.38,555.36
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,836.86,615.67
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,890.72,652.85
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,819.05,606.23
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,746.77,559.29
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,642.76,486.93
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,551.71,421.64
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,430.75,332.46
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,321.63,249.43
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,282.33,220.7
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,243.45,191.18
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,204.03,159.98
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,165.35,128.51
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,124.23,94.64
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,85.26,61.88
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,48.0,29.57
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.63,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,23.81,14.11
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,34.15,24.26
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,40.66,30.36
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,46.81,35.87
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,49.66,38.34
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,65.65,40.47
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,116.77,64.31
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,176.92,107.16
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,233.69,153.68
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,293.38,204.84
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,352.35,255.39
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,413.05,306.28
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,476.03,357.6
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,535.3,404.44
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,591.9,447.69
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,647.93,488.98
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,700.65,527.52
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,751.86,563.92
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,799.22,593.79
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,844.52,621.66
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,884.64,646.91
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,922.02,670.14
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,956.75,690.07
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,988.63,707.95
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1013.34,722.55
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1034.58,735.01
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1050.79,744.37
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1063.31,751.53
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,1069.54,755.57
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,1071.89,757.4
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,1068.34,754.27
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,1060.94,748.97
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,1047.72,742.33
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,1030.83,733.52
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,1006.63,720.16
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,979.21,704.78
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,946.06,687.48
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,910.09,668.03
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,867.56,642.91
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,829.13,620.1
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,778.36,588.27
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,726.4,555.09
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,667.38,515.1
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,608.65,473.26
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,544.87,426.77
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,481.09,378.65
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,410.47,322.91
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,344.2,268.56
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,266.99,204.79
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,198.75,146.59
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,122.35,80.4
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,44.88,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.57,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.45,16.37
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.75,29.15
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,48.9,37.69
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,57.61,45.57
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,63.37,50.58
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,80.1,53.84
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,125.13,75.26
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,176.04,111.05
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,229.37,154.89
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,285.94,203.53
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,342.06,252.05
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,399.68,300.94
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,459.01,350.14
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,515.19,395.58
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,568.14,437.33
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,620.28,477.25
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,670.46,514.33
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,719.56,549.58
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,763.81,580.6
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,806.05,608.44
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,844.13,634.17
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,879.91,658.17
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,912.76,678.71
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,949.37,701.63
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,972.69,716.53
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,992.81,729.37
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,862.88,638.22
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,696.3,512.67
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,605.57,448.06
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,502.12,372.71
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,455.86,338.98
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,408.99,304.39
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,721.55,542.74
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,979.38,722.43
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,884.0,657.46
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,774.19,577.44
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,828.16,622.64
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,861.76,649.13
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,818.29,620.29
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,777.31,593.39
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,726.65,560.13
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,675.33,525.75
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,621.33,486.7
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,567.07,446.54
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,503.26,398.53
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,441.76,350.87
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,376.01,298.41
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,313.85,246.98
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,240.17,185.39
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,173.87,128.86
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,105.25,69.6
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,41.79,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.15,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.41,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,24.15,14.38
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,40.1,29.1
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,59.41,46.38
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,78.45,63.18
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,96.94,79.14
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,116.2,90.68
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,109.36,84.51
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,99.09,76.08
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,114.44,88.27
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,129.9,100.4
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,128.76,98.93
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,127.41,97.33
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,110.97,83.92
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,94.15,70.29
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,77.47,56.8
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,60.66,43.23
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,101.26,75.53
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,141.76,107.36
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,154.2,116.74
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,166.85,126.26
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,175.16,132.6
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,183.57,139.02
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,251.47,191.06
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,320.23,242.81
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,227.17,172.01
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,133.43,99.64
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,200.58,151.61
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,268.55,202.99
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,502.71,380.41
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,725.52,540.35
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,434.18,329.96
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,130.84,97.59
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,142.82,107.75
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,154.83,117.6
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,203.27,155.74
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,252.47,194.19
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,335.86,260.02
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,410.02,318.29
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,251.94,196.57
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,96.28,72.39
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,329.2,264.88
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,530.14,425.42
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,271.72,220.04
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,24.14,14.37
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,20.88,11.79
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,17.62,9.15
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.36,6.44
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.11,3.69
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.87,0.93
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.62,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.77,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.92,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.48,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.33,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,32.81,21.51
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,49.22,36.84
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,64.66,50.76
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,79.51,63.85
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,94.28,76.55
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,118.38,90.86
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,148.83,112.29
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,181.37,136.77
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,192.64,147.52
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,196.84,152.21
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,277.88,209.18
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,404.54,305.14
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,435.79,332.44
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,453.97,347.2
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,503.48,385.16
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,560.7,428.35
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,633.91,484.11
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,718.15,547.02
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,764.9,579.81
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,810.98,611.02
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,849.87,636.75
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,886.58,660.7
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,923.92,683.43
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,953.25,700.4
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,976.31,714.8
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,996.25,727.14
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,1013.12,735.93
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,1026.67,742.55
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,1032.21,745.54
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,1034.13,746.33
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,1031.44,744.79
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,1025.08,741.1
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,1011.65,732.97
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,994.79,722.73
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,972.05,708.73
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,946.12,692.71
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,921.47,677.34
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,886.51,655.05
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,845.0,628.5
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,801.53,600.42
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,751.85,568.49
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,701.15,535.36
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,646.58,497.79
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,589.75,456.48
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,525.46,409.88
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,463.25,363.16
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,394.02,308.66
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,329.18,255.77
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,254.63,194.52
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,188.8,138.9
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,113.42,75.33
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,47.46,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,16.84,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.08,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,32.83,21.46
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,50.64,37.79
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.81,46.18
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,70.06,55.19
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,77.46,61.45
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,97.26,66.75
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,137.94,86.0
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,185.37,118.01
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,235.92,158.25
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,289.91,202.92
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,343.28,247.36
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,399.79,293.64
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,454.35,338.22
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,512.58,384.24
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,565.33,424.45
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,618.27,463.62
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,667.56,500.05
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,715.78,534.94
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,760.39,565.5
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,803.25,593.03
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,840.79,617.79
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,875.98,640.89
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,906.13,659.52
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,933.4,676.21
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,956.72,691.41
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,977.03,704.72
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,990.34,713.58
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,1000.29,720.42
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,1005.34,723.92
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,1006.92,725.34
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,1001.1,722.4
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,991.93,717.45
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,977.39,708.82
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,959.66,698.23
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,932.46,681.44
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,908.37,666.77
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,875.32,647.12
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,840.08,625.85
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,792.38,594.57
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,744.11,562.29
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,693.04,527.9
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,641.69,492.62
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,529.18,409.44
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,421.71,328.18
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,367.33,287.43
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,316.16,248.0
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,259.64,203.54
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,206.98,161.11
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,147.59,112.58
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,99.12,72.39
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,54.9,35.49
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.33,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.66,18.24
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.42,31.79
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.73,42.0
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,65.47,51.45
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,72.64,57.55
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,93.19,63.04
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,139.71,88.16
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,190.18,124.47
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,240.13,164.51
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,293.18,208.71
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,347.27,254.47
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,401.96,299.86
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,455.02,342.75
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,509.21,385.32
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,559.38,423.58
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,608.06,459.52
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,655.43,493.4
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,702.26,525.91
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,743.88,554.09
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,783.61,580.26
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,820.75,605.37
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,856.15,628.91
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,807.25,588.64
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,742.81,537.8
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,703.1,509.16
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,663.66,480.21
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,504.36,368.57
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,339.82,249.42
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,540.2,396.32
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,726.33,525.53
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,675.31,488.69
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,623.37,452.3
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,706.5,513.21
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,774.75,562.35
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,692.71,504.84
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,600.63,440.43
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,731.73,539.12
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,830.81,611.99
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,787.18,583.22
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,742.41,553.78
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,612.76,462.43
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,488.8,372.37
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,368.51,283.63
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,258.84,199.73
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,340.64,266.37
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,395.44,309.5
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,327.7,256.16
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,265.37,206.18
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,192.7,147.19
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,134.4,98.89
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,77.86,51.86
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,22.23,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,9.35,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.16
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,32.73,21.63
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,50.79,37.99
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,69.83,54.83
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,88.47,70.98
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,100.66,81.39
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,120.9,91.69
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,150.74,112.63
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,180.44,135.19
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,120.47,89.64
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,37.2,24.62
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,101.81,76.2
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,164.4,124.69
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,105.95,78.67
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,44.73,30.17
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,222.17,168.32
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,400.32,299.02
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,504.02,374.6
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,626.74,461.74
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,699.55,511.98
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,779.09,565.89
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,784.83,565.75
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,779.79,558.93
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,771.66,551.71
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,760.94,542.67
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,780.35,556.2
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,798.68,568.75
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,815.61,580.66
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,831.01,591.65
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,820.47,584.78
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,807.94,576.86
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,896.94,641.79
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,974.91,695.61
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,778.57,562.86
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,568.35,413.56
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,651.9,476.56
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,718.46,525.14
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,773.01,567.17
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,811.34,598.21
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,717.89,533.5
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,633.99,474.75
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,523.79,397.08
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,420.84,322.21
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,366.46,282.53
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,314.01,243.29
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,359.49,280.65
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,390.6,304.96
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,324.73,253.52
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,257.22,200.01
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,192.13,147.18
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,134.29,99.4
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,70.92,47.44
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.9,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
