Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,97.05,67.99
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,45.63,22.49
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,17.09,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,12.87,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,21.14,9.62
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.88,23.01
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.06,34.15
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,54.55,41.79
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,62.61,48.8
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,79.75,63.39
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,109.81,84.55
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,126.95,97.72
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,144.62,111.07
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,162.18,124.48
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,180.11,138.11
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,197.4,150.88
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,214.96,163.76
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,154.59,116.76
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,90.48,66.38
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,95.57,70.14
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,100.68,73.84
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,104.89,76.98
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,109.11,80.14
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,112.44,82.44
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,115.78,84.75
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,164.59,122.3
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,213.98,159.8
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,229.62,171.11
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,245.39,182.51
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,252.78,187.99
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,260.15,193.49
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,259.39,192.95
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,258.5,192.38
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,278.65,207.46
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,298.9,222.55
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,324.7,241.33
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,350.71,260.15
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,674.48,504.94
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,946.28,694.33
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,798.0,589.38
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,633.51,469.01
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,624.03,465.08
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,601.54,451.35
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,595.22,449.21
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,585.01,444.13
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,611.01,467.64
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,615.95,475.68
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,512.9,398.34
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,410.59,320.32
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,362.84,284.82
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,316.38,249.24
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,266.13,209.32
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,218.41,170.56
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,168.94,130.02
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,118.33,88.06
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,74.3,51.61
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,31.22,14.57
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,14.07,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.02,10.46
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,40.06,28.18
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,57.92,44.15
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,71.84,56.46
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,87.42,69.87
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,103.82,83.8
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,127.77,95.25
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,127.91,94.97
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,123.04,94.21
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,185.01,140.46
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,253.56,191.92
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,305.24,229.47
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,375.2,282.15
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,360.54,273.03
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,327.92,248.25
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,414.24,312.92
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,513.01,385.74
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,545.37,409.36
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,578.62,433.61
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,554.2,412.93
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,519.1,384.27
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,499.26,369.39
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,476.67,352.36
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,452.45,334.01
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,426.8,314.61
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,477.76,351.68
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,529.93,389.0
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,444.07,327.25
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,348.74,257.88
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,361.25,267.36
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,383.25,283.47
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,501.03,370.53
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,630.1,462.78
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,608.26,448.17
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,585.67,433.6
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,598.09,444.28
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,608.45,453.37
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,674.28,504.55
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,731.57,548.64
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,659.7,496.84
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,581.41,440.51
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,457.47,349.88
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,342.22,262.96
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,353.38,273.48
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,350.29,272.58
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,304.46,237.85
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,261.11,204.51
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,215.11,168.18
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,165.54,128.4
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,124.0,94.71
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,84.78,62.5
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,50.88,34.38
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.36
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.82
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,13.48
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,24.67
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,49.95,37.5
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,64.15,49.71
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,96.45,77.23
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,127.7,96.07
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,118.44,88.21
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,93.22,69.96
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,62.83,45.3
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,31.61,19.98
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,67.54,48.67
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,103.13,76.55
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,127.47,95.39
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,152.02,114.25
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,232.61,175.7
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,310.83,233.91
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,289.2,217.17
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,262.52,196.82
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,244.07,182.8
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,225.13,168.39
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,226.04,168.96
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,226.9,169.49
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,327.36,244.05
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,428.55,316.89
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,363.67,269.39
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,292.36,217.04
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,371.26,275.32
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,446.72,329.74
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,443.63,327.43
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,440.19,325.19
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,453.05,334.27
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,465.76,343.19
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,494.06,364.44
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,521.84,385.18
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,432.78,321.06
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,344.39,256.46
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,326.39,243.99
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,308.25,231.15
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,221.86,166.6
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,147.33,109.74
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,224.62,170.62
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,296.5,226.4
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,263.48,201.7
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,230.78,177.16
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,201.81,155.38
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,173.31,133.59
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,144.0,110.73
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,110.76,84.28
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,83.5,62.2
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,57.15,40.63
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,36.82,23.65
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,16.7,5.94
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.61
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,33.87,22.74
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,52.8,39.45
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,71.48,55.71
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,86.54,68.55
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,54.43,41.13
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.98,5.04
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,72.14,53.27
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,127.21,97.22
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,145.05,110.84
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,163.37,124.8
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,180.7,137.93
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,198.4,151.31
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,267.21,203.76
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,344.44,261.93
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,405.61,307.95
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,477.16,361.48
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,398.88,302.31
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,312.56,236.04
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,474.54,359.32
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,651.04,488.04
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,560.14,419.3
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,456.71,341.11
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,667.62,501.43
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,888.14,659.1
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,909.94,672.56
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,929.3,686.07
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,861.54,635.14
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,781.43,574.56
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,887.11,656.55
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,979.45,724.0
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,790.62,588.14
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,568.25,420.68
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,651.77,484.16
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,732.81,543.84
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,670.15,498.49
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,596.89,445.81
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,638.59,479.61
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,663.68,501.14
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,557.22,422.36
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,445.54,338.82
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,344.42,263.72
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,257.56,197.49
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,374.48,292.02
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,465.19,363.45
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,397.95,312.21
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,345.1,271.42
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,290.25,228.1
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,238.59,186.41
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,177.1,136.56
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,126.93,95.17
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,76.64,53.98
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,26.49,12.91
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.94,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,12.87,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.39,11.79
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,43.46,30.89
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,60.76,46.42
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,72.58,57.01
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,89.27,71.49
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,56.29,43.1
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,17.62,8.96
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,65.13,47.88
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,110.43,84.2
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,67.5,49.27
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,22.31,12.51
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,94.17,70.16
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,163.51,124.49
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,114.58,85.5
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,63.42,44.83
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,135.41,101.1
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,206.96,155.79
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,206.17,154.85
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,205.27,153.95
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,213.11,159.47
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,221.11,165.08
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,233.71,174.34
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,246.32,183.56
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,241.17,179.18
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,235.9,174.8
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,276.24,204.63
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,316.98,234.35
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,288.82,213.45
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,260.3,192.39
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,278.03,205.4
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,295.85,218.22
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,440.7,323.69
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,590.46,427.03
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,521.87,377.85
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,463.51,336.61
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,532.78,386.29
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,588.43,424.53
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,642.77,463.15
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,679.66,489.62
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,738.74,532.65
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,776.66,558.83
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,630.56,462.44
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,494.0,367.55
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,548.35,411.81
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,579.14,436.75
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,518.31,394.21
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,459.29,352.11
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,396.29,305.23
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,336.44,258.71
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,267.93,203.63
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,204.46,151.23
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,136.98,95.99
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,81.15,47.31
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,28.56,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.25,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.17,14.08
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,41.67,29.55
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,56.69,43.14
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,50.97,38.53
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,53.0,40.32
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,64.52,50.09
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,75.76,56.6
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,89.64,67.51
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,103.6,78.3
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,138.75,105.57
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,174.54,132.88
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,204.83,155.53
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,236.22,178.83
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,191.53,144.34
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,143.39,107.01
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,320.04,242.13
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,511.14,382.33
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,504.66,375.83
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,487.65,361.92
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,498.32,368.4
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,508.06,373.99
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,579.04,425.32
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,654.62,478.82
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,708.66,516.18
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,764.12,554.04
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,796.31,575.79
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,827.94,597.15
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,913.83,660.99
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,992.0,713.4
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,997.23,716.46
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,999.02,717.98
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,892.26,645.98
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,770.74,557.71
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,874.81,638.28
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,958.31,698.04
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,932.51,681.42
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,904.25,663.95
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,872.36,643.76
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,842.27,624.75
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,802.34,598.92
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,760.82,571.84
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,714.0,541.65
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,666.49,509.84
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,612.14,471.06
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,558.23,431.83
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,498.12,387.79
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,440.03,344.0
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,373.56,292.58
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,314.86,245.52
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,248.38,191.15
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,189.25,141.71
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,125.79,89.09
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,68.43,40.22
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,25.48,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.39,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,23.76,12.38
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,41.71,29.61
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,57.37,43.74
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,73.01,57.6
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,88.23,70.83
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,105.44,85.46
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,128.56,97.3
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,149.86,104.3
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,191.36,128.14
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,239.57,167.84
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,286.6,207.21
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,313.13,233.38
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,321.52,242.77
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,281.89,213.7
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,231.17,175.13
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,381.43,289.55
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,564.55,423.83
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,463.57,348.39
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,341.77,255.39
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,305.42,228.22
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,265.26,197.8
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,333.36,248.19
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,403.08,298.55
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,460.72,339.3
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,520.16,380.65
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,741.05,544.97
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,950.54,687.24
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,964.15,694.27
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,974.69,701.11
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,989.71,710.52
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,992.46,712.11
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,923.54,666.68
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,845.38,609.73
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,667.93,487.2
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,479.21,351.88
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,526.88,388.07
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,561.57,413.71
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,599.36,443.57
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,643.21,477.02
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,576.74,430.05
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,501.72,377.09
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,528.91,401.01
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,537.58,410.94
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,560.02,430.53
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,564.35,436.36
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,504.18,392.19
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,445.96,348.57
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,379.58,296.71
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,315.02,244.96
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,248.93,191.38
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,190.07,142.43
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,125.07,88.88
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,66.62,39.75
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,24.89,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.79
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.11,4.1
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.83,7.39
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.83,7.38
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.84,6.79
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.6,4.03
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.35,1.28
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,114.72,86.76
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,215.09,163.27
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,275.7,205.59
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,348.6,257.28
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,410.29,303.15
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,495.94,368.15
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,545.55,406.16
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,594.74,443.21
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,641.21,478.23
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,686.94,512.16
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,728.24,542.38
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,767.71,570.98
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,804.33,596.25
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,839.09,619.59
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,874.28,641.9
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,911.25,665.23
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,934.06,678.52
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,954.02,689.92
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,970.05,699.66
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,974.18,701.83
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,980.69,705.24
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,983.89,706.55
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,982.82,705.25
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,978.29,701.88
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,966.43,693.97
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,959.71,689.51
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,939.61,677.15
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,916.4,663.0
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,886.42,644.53
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,853.97,624.46
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,817.16,601.97
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,778.15,577.81
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,731.4,548.51
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,683.64,517.98
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,632.41,482.89
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,579.2,444.65
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,519.57,401.65
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,461.68,358.6
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,392.83,305.18
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,329.04,254.26
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,259.57,198.63
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,200.63,149.86
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,135.52,96.19
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,81.81,50.14
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,28.91,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,13.82,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,24.98,13.55
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,42.16,30.15
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,56.5,43.19
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,68.43,53.78
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,79.9,63.67
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,102.66,83.07
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,130.66,100.12
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,155.45,118.11
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,180.13,136.86
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,210.69,160.17
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,242.94,184.88
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,257.7,196.39
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,270.15,205.76
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,224.27,170.75
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,174.98,132.62
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,249.43,189.31
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,321.35,242.55
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,324.64,243.92
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,327.31,245.04
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,209.64,156.57
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,85.99,61.58
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,208.07,155.28
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,331.08,246.54
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,311.77,231.93
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,292.02,217.39
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,186.71,138.62
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.65,57.31
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,80.21,57.05
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,79.74,56.71
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,67.02,46.85
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,54.3,36.96
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,71.65,50.54
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,89.05,64.11
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,66.86,46.99
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.84
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,49.95,34.02
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,55.07,38.21
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,54.57,37.99
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,54.08,37.77
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,61.99,44.2
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,69.91,50.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,147.87,113.44
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,228.53,177.56
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,325.03,256.02
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,401.91,317.36
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,355.55,281.43
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,310.62,246.44
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,248.59,197.09
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,198.72,156.61
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,152.86,119.03
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,110.06,83.46
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,64.01,45.28
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.6,12.84
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,14.77,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.45,14.0
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,40.96,29.17
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.98,42.76
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,69.89,55.03
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,83.18,66.42
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,102.53,82.79
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,126.45,96.94
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,140.96,96.87
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,190.64,123.62
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,238.53,161.63
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,289.65,203.58
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,340.73,245.31
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,393.63,287.52
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,444.88,328.3
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,497.06,368.7
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,508.57,377.02
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,498.43,367.91
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,502.62,370.23
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,498.15,365.93
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,477.03,349.9
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,449.73,329.41
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,463.69,339.37
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,477.86,349.16
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,598.35,434.22
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,725.56,519.72
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,764.31,545.04
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,803.4,571.33
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,806.72,572.85
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,808.07,573.58
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,824.1,585.54
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,845.0,600.35
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,916.99,652.24
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,977.0,690.78
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,865.12,619.11
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,743.39,535.41
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,835.13,606.52
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,904.22,656.22
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,873.18,637.07
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,839.8,617.27
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,567.78,428.83
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,285.75,215.8
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,319.88,244.3
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,351.21,269.24
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,175.82,135.29
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.0,4.91
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.6,3.86
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.2,2.76
