Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.34,1.24
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,1.24
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,3.29
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,22.26,13.86
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,34.36,23.04
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,77.57,58.59
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,118.04,91.23
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,174.35,134.35
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,238.86,183.64
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,278.82,213.32
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,329.43,251.37
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,271.24,207.97
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,198.67,152.04
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,283.17,216.65
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,373.84,283.98
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,366.07,277.39
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,356.33,269.63
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,503.8,380.68
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,665.17,496.93
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,667.61,495.64
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,665.98,492.29
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,618.94,456.18
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,564.51,414.91
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,545.65,400.9
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,525.38,385.66
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,649.73,474.48
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,777.6,560.8
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,813.52,584.43
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,854.51,611.7
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,814.62,584.17
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,779.91,560.54
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,891.39,643.31
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,969.73,695.43
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,948.84,682.94
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,924.85,669.62
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,750.28,553.81
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,559.89,416.29
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,697.09,522.5
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,791.44,590.15
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,745.46,560.25
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,698.32,530.47
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,645.93,495.81
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,593.21,458.95
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,534.5,416.41
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,478.65,374.61
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,415.46,325.41
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,355.3,276.92
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,288.2,221.95
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,227.47,170.61
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,161.19,114.9
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,105.56,66.18
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,43.9,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.67,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.97,4.54
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,24.59,15.54
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,36.23,26.13
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,49.19,37.69
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,61.74,48.66
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,96.29,78.57
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,129.63,98.92
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,162.53,119.46
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,197.16,142.81
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,219.14,150.54
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,284.11,196.95
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,339.43,245.12
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,395.65,293.17
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,431.95,325.74
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,450.61,340.75
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,500.27,378.2
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,552.14,416.83
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,620.56,470.69
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,706.39,536.43
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,750.36,565.07
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,791.99,592.0
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,524.41,400.69
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,217.4,162.62
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,283.27,212.77
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,349.93,261.85
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,352.36,263.32
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,354.67,264.94
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,492.05,366.16
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,634.26,466.65
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,628.8,461.99
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,622.38,457.61
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,494.58,366.94
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,374.86,279.76
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,238.4,179.1
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,113.57,83.66
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,372.46,284.38
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,621.48,464.37
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,410.35,310.45
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,188.28,142.0
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,301.42,230.76
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,407.57,311.12
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,520.84,400.45
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,607.03,467.53
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,559.9,432.99
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,512.58,398.63
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,460.16,360.43
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,408.28,321.51
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,351.51,277.04
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,297.28,233.27
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,239.16,185.53
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,186.12,140.87
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,129.08,93.14
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,80.47,51.41
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,34.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,21.47,11.22
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,28.77,19.07
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,35.66,25.5
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,58.67,45.78
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,88.91,72.01
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,101.06,82.22
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,114.71,89.09
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,144.86,109.24
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,197.18,146.09
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,220.58,166.23
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,244.18,186.19
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,278.44,212.19
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,309.48,235.56
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,276.47,210.99
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,234.15,178.51
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,374.02,285.51
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,536.2,405.98
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,541.8,408.69
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,542.29,407.62
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,602.96,452.26
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,671.47,501.61
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,678.19,504.8
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,680.9,505.26
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,592.09,440.16
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,493.28,366.63
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,649.85,483.97
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,806.83,597.07
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,781.63,577.28
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,753.52,556.31
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,766.76,566.55
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,778.56,575.65
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,806.58,597.8
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,840.29,623.62
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,797.73,594.77
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,762.38,570.87
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,721.65,542.29
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,680.47,513.2
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,461.53,352.54
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,240.8,183.18
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,357.47,275.56
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,472.88,364.1
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,399.2,308.67
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,318.71,247.71
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,408.72,321.35
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,474.0,373.81
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,426.03,337.33
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,378.2,300.54
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,327.32,259.78
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,277.86,219.18
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,224.33,174.86
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,174.79,132.88
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,122.11,88.49
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,71.55,45.44
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,30.84,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.87,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,24.65,13.66
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,41.46,29.78
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,58.23,44.88
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,75.74,60.35
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,88.79,71.63
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,83.39,66.75
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,91.78,59.82
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,128.37,75.08
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,178.31,108.19
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,236.14,155.55
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,291.72,203.02
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,341.8,249.27
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,383.58,286.35
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,441.21,332.32
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,519.79,394.35
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,573.03,436.02
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,625.78,476.17
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,675.19,513.8
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,723.25,549.65
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,767.73,580.0
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,810.27,607.91
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,805.19,601.05
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,782.58,578.9
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,865.4,642.31
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,948.03,697.65
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,912.88,672.02
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,859.26,627.6
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,946.86,695.32
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1022.05,745.53
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,1029.04,749.48
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,1032.4,751.62
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,1029.64,750.31
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,1023.27,746.8
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,1012.33,739.57
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,997.91,730.2
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,976.37,717.08
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,951.78,702.0
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,921.67,684.1
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,888.84,664.27
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,852.0,640.27
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,818.51,618.53
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,772.39,588.35
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,724.92,556.91
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,670.48,518.96
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,614.9,479.04
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,553.6,433.12
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,496.27,388.99
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,432.09,338.68
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,370.96,289.22
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,302.18,233.29
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,239.66,180.71
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,169.64,121.93
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,111.02,71.43
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,47.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,22.43,12.02
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,29.72,19.88
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,36.61,26.32
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,40.1,29.57
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,43.43,32.49
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,45.73,34.38
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,75.38,42.63
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,125.76,67.97
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,179.99,106.85
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,235.44,152.48
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,293.14,201.89
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,355.72,255.28
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,413.9,304.41
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,470.45,351.64
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,527.01,397.53
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,580.99,439.36
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,634.11,479.17
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,684.41,516.58
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,733.19,551.92
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,778.38,581.4
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,821.4,608.68
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,860.39,633.88
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,896.73,657.1
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,928.45,675.76
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,957.21,692.32
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,981.1,707.02
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1001.79,719.68
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1017.33,729.49
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1029.45,737.24
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,1036.52,741.49
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,1039.91,743.54
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,1037.62,742.58
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,1031.64,739.44
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,1019.54,732.12
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,1003.9,722.69
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,981.78,709.21
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,956.64,693.87
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,926.72,675.45
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,894.02,655.2
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,856.16,631.44
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,816.12,606.09
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,775.23,580.46
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,727.47,549.76
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,674.29,514.06
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,620.71,476.54
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,560.86,433.38
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,502.12,389.7
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,438.92,341.32
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,377.41,292.53
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,308.33,236.7
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,245.46,184.08
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,175.14,125.29
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,116.22,74.74
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,49.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.47,12.81
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.98,22.61
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,42.79,31.59
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,47.61,35.99
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,52.15,39.95
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,54.75,42.06
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,77.8,46.03
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,125.81,70.49
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,177.74,107.21
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,230.54,149.71
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,290.13,199.14
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,344.61,244.99
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,400.47,291.14
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,455.49,335.79
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,510.87,379.37
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,563.42,419.05
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,617.38,458.37
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,666.08,493.57
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,713.48,527.0
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,701.88,513.6
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,672.76,487.65
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,690.6,499.3
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,705.65,508.51
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,759.29,544.42
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,815.66,581.23
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,818.83,582.58
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,816.98,581.23
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,918.45,654.89
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,1005.28,710.4
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,924.06,657.6
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,817.7,582.24
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,926.4,660.8
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,1007.08,711.45
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,995.51,705.56
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,980.55,698.53
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,959.45,686.8
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,935.3,673.14
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,816.41,595.61
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,679.77,498.74
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,758.44,560.14
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,802.74,592.67
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,619.18,465.31
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,437.52,331.27
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,542.18,413.94
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,605.03,462.47
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,547.44,420.47
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,489.45,377.82
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,425.4,328.69
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,364.65,280.51
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,296.98,226.39
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,235.56,175.61
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,167.3,119.15
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,108.91,69.93
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,46.31,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,14.77,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.25,13.26
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.31,24.35
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,45.9,33.99
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,48.84,36.74
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,50.42,38.11
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,55.86,42.65
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,80.41,48.52
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,139.39,85.93
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,189.1,125.09
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,228.41,152.15
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,286.83,197.04
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,337.98,242.42
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,383.98,281.53
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,436.03,322.51
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,502.82,374.44
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,536.81,399.47
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,557.14,412.62
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,622.05,461.97
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,700.86,520.38
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,743.16,549.64
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,783.42,575.93
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,820.14,599.63
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,854.53,621.65
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,695.0,507.99
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,498.24,361.08
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,500.12,363.29
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,501.55,364.19
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,538.72,390.77
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,576.29,417.28
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,794.0,576.07
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,987.41,705.97
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,883.83,635.2
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,766.64,551.74
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,683.45,495.55
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,610.09,444.4
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,773.51,566.22
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,902.44,656.79
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,876.9,641.37
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,844.41,622.53
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,767.01,571.19
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,688.78,516.54
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,684.4,517.15
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,669.33,509.6
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,471.93,363.25
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,275.93,212.22
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,244.22,189.23
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,212.89,165.51
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,180.64,140.26
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,149.01,115.05
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,116.84,89.15
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,85.92,63.83
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,57.94,40.72
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,29.68,17.32
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.39,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.24,13.27
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.69,24.69
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.64,34.61
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,52.85,40.2
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,58.81,45.32
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,62.26,48.13
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,83.85,52.08
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,127.74,73.81
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,176.21,107.44
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,226.63,147.87
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,279.84,192.34
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,332.83,236.76
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,391.24,284.51
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,444.15,327.73
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,497.63,370.31
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,493.39,367.32
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,466.11,344.7
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,565.59,421.28
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,693.8,516.72
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,736.42,545.58
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,777.34,571.89
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,814.22,596.12
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,848.85,618.77
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,878.89,638.62
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,906.35,656.8
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,929.29,671.75
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,949.48,684.97
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,964.04,693.25
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,975.59,699.67
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,982.48,704.28
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,986.03,706.88
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,983.75,705.87
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,978.09,702.85
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,754.45,552.42
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,493.93,362.33
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,610.86,450.66
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,722.53,531.36
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,590.84,437.51
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,463.74,345.31
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,638.97,480.06
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,766.05,574.35
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,652.98,494.11
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,544.63,415.31
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,500.04,384.09
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,455.09,351.62
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,405.97,315.47
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,358.07,279.4
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,349.94,272.91
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,326.13,252.9
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,262.07,201.41
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,204.44,153.94
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,142.87,103.03
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,90.61,59.4
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,37.4,0.61
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.65,11.95
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.78,21.32
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,40.95,29.72
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,45.44,33.8
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,49.68,37.47
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,52.0,39.34
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,73.36,42.74
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,119.73,65.74
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,170.16,101.31
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,226.56,147.01
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,280.77,192.96
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,334.57,238.64
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,389.7,284.54
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,422.03,313.33
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,431.95,321.52
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,502.35,374.79
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,602.75,449.54
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,650.9,484.52
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,697.79,518.06
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,740.87,546.46
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,782.09,572.15
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,819.24,595.98
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,853.98,618.08
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,885.64,637.18
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,914.72,654.52
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,937.9,668.93
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,958.14,681.54
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,885.26,633.1
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,789.57,562.68
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,903.46,647.1
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,997.07,708.21
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,995.04,706.55
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,989.54,703.69
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,978.12,697.24
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,963.37,688.8
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,943.07,677.32
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,919.81,663.97
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,726.38,533.62
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,518.22,381.63
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,674.19,501.61
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,787.2,583.09
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,742.45,553.86
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,696.47,524.59
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,642.4,488.33
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,590.8,451.56
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,532.68,409.73
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,475.93,367.69
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,410.34,316.99
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,348.98,268.24
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,283.14,215.84
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,221.25,165.13
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,155.18,110.89
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,100.07,65.21
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,43.78,3.66
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.25,14.62
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,38.05,26.47
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,50.49,37.72
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,57.7,44.17
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,64.57,50.06
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,69.55,54.16
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,89.82,58.02
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,132.18,79.42
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,179.19,112.23
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,227.76,151.1
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,279.36,194.23
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,328.8,239.53
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,362.66,269.49
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,414.85,309.13
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,488.12,365.72
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,509.44,382.02
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,509.99,380.91
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,527.29,393.04
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,543.35,403.7
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,576.41,426.41
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,608.59,448.16
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,715.62,529.29
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,832.67,614.29
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,861.42,631.21
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,887.6,646.91
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,909.86,660.98
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,929.62,673.44
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,867.72,628.26
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,787.37,568.19
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,882.48,639.25
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,964.52,696.57
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,961.8,693.24
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,955.9,688.64
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,886.33,641.45
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,809.73,586.6
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,722.48,526.57
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,635.53,465.52
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,590.11,435.5
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,544.92,404.92
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,656.74,490.72
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,737.4,552.21
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,690.69,519.47
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,639.35,483.98
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,587.14,447.16
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,535.6,410.1
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,477.79,368.07
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,422.15,326.64
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,360.79,279.87
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,303.31,234.84
