Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,235.34,180.68
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,180.59,135.9
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,122.53,88.54
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,72.34,47.57
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,30.57,2.46
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,14.77,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,25.48,14.0
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,39.89,27.94
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,51.27,38.21
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,69.74,54.25
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,90.12,71.57
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,107.97,86.57
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,127.01,95.55
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,159.07,116.3
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,197.18,142.78
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,229.97,167.24
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,272.75,200.3
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,268.09,200.54
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,248.38,187.41
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,338.3,254.03
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,455.16,340.83
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,495.19,369.73
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,528.42,393.07
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,574.32,426.59
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,621.21,460.38
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,650.62,479.62
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,678.01,497.13
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,720.72,526.32
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,763.36,555.01
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,786.99,570.63
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,809.1,585.26
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,799.43,577.81
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,788.09,569.4
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,810.98,584.25
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,832.55,597.91
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,826.05,593.57
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,817.48,588.1
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,816.67,588.46
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,821.63,592.51
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,729.18,528.18
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,634.84,461.77
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,630.45,460.66
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,624.43,457.95
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,658.59,484.45
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,676.95,499.87
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,712.7,528.72
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,732.59,546.4
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,603.77,454.35
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,481.47,364.84
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,519.07,396.16
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,534.75,410.1
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,476.8,367.54
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,421.07,325.98
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,361.99,280.37
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,306.26,236.24
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,244.11,186.74
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,182.7,136.91
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,126.05,90.65
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,77.13,50.59
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,34.63,4.76
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,26.25,14.48
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,37.28,25.68
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.97,36.25
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,53.99,40.8
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,58.89,45.01
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,61.93,47.46
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,81.46,50.57
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,123.71,70.24
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,171.84,103.13
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,232.18,159.74
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,273.05,199.79
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,315.95,232.96
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,361.64,268.01
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,413.99,307.5
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,494.74,369.73
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,498.66,372.48
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,479.57,355.5
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,491.02,363.31
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,499.28,368.37
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,572.98,421.46
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,656.25,479.96
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,679.19,494.65
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,700.51,508.37
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,801.36,583.42
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,905.3,653.23
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,928.58,667.47
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,949.05,680.49
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,848.21,610.94
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,714.83,512.54
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,700.99,503.83
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,685.75,493.5
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,736.08,528.66
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,776.71,556.7
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,879.68,634.88
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,951.49,685.81
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,846.61,615.66
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,721.13,525.49
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,679.83,498.16
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,638.21,469.85
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,630.24,466.7
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,618.36,460.56
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,589.84,442.64
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,568.71,429.54
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,533.62,405.46
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,496.05,379.14
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,374.63,288.41
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,268.2,206.81
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,229.06,177.12
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,190.96,147.3
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,152.58,116.58
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,116.05,86.73
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,80.51,57.41
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,44.32,27.73
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,20.4,1.43
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,26.98,15.0
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,40.98,28.77
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,52.09,38.89
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,53.92,40.83
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,62.55,48.34
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,70.43,55.03
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,78.29,58.66
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,92.59,69.88
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,106.97,80.99
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,128.99,97.94
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,151.33,114.88
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,197.5,149.77
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,239.55,181.02
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,224.01,168.55
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,200.22,149.87
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,212.01,158.21
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,223.97,166.54
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,291.9,216.84
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,364.15,269.22
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,386.95,284.55
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,410.18,300.21
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,439.32,320.86
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,469.18,341.93
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,428.62,312.24
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,386.13,281.25
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,464.38,337.66
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,544.7,394.2
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,630.96,455.89
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,713.69,514.34
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,864.46,626.05
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,988.98,711.16
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,987.33,710.52
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,982.21,708.61
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,971.25,702.22
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,957.04,693.81
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,787.73,578.61
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,596.74,438.29
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,748.75,555.21
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,861.14,635.87
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,736.83,549.81
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,604.77,452.77
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,468.19,353.93
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,341.23,258.77
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,492.33,378.77
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,591.11,455.7
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,533.63,412.83
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,477.5,370.59
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,414.73,322.19
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,355.28,274.94
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,289.47,221.63
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,229.72,171.88
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,161.42,115.34
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,106.39,69.55
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,46.77,10.49
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,27.97,15.7
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,44.19,31.44
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,60.85,46.33
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,75.75,59.36
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,88.07,69.86
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,91.5,72.54
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,104.59,71.97
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,141.66,89.58
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,185.33,118.77
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,231.75,155.45
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,281.71,196.8
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,329.89,236.72
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,382.38,279.85
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,434.25,321.97
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,486.96,363.54
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,540.24,404.69
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,591.49,443.47
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,639.44,479.4
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,686.42,513.84
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,729.9,544.46
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,772.46,572.36
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,809.67,596.86
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,844.61,619.64
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,877.0,639.54
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,907.09,657.76
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,930.09,671.9
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,950.25,684.44
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,965.67,694.17
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,978.04,702.01
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,985.67,706.6
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,989.89,709.11
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,988.2,707.92
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,983.09,704.66
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,972.62,698.07
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,958.85,689.48
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,939.02,677.06
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,916.2,662.78
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,888.2,645.16
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,864.22,630.24
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,827.44,606.99
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,788.68,582.34
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,743.9,554.03
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,697.92,524.54
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,646.69,490.07
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,597.13,454.75
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,539.84,413.52
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,483.78,372.05
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,421.98,325.03
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,363.08,278.74
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,297.17,225.95
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,237.18,176.41
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,171.07,121.98
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,113.98,74.56
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,49.84,12.6
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,15.25,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,26.24,14.32
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.32,25.69
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,49.03,36.28
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.05,40.84
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,59.02,45.12
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,61.65,47.22
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,79.51,49.59
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,122.19,68.98
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,170.86,101.98
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,222.25,143.04
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,280.63,191.53
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,333.59,236.23
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,388.81,282.16
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,442.74,326.86
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,497.02,370.65
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,552.08,413.07
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,603.43,451.66
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,651.3,487.52
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,697.86,521.63
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,741.22,551.16
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,782.77,577.9
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,820.41,602.81
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,855.62,625.91
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,886.53,644.73
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,914.64,661.57
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,938.05,676.62
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,958.54,689.81
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,974.18,698.48
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,986.69,705.19
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,993.93,709.77
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,997.7,712.26
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,996.5,711.68
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,991.8,708.99
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,980.69,702.3
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,966.23,693.58
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,944.98,680.54
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,920.93,665.75
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,892.32,649.07
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,867.61,634.95
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,830.7,611.49
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,791.79,586.6
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,747.38,558.45
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,701.76,529.1
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,649.42,493.68
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,598.9,457.54
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,541.21,415.75
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,484.79,373.77
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,421.66,324.93
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,361.86,277.37
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,295.56,224.71
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,235.25,175.26
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,166.41,118.79
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,110.97,72.92
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,48.95,13.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,25.13,13.49
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.4,24.12
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.22,33.04
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,48.67,36.24
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,50.73,38.03
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,53.03,39.87
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,71.3,42.17
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,116.74,62.41
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,171.77,100.32
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,225.26,143.18
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,281.19,190.15
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,336.04,236.69
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,397.44,287.45
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,452.47,332.99
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,507.59,377.34
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,560.56,418.14
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,613.03,457.27
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,662.14,492.65
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,709.76,525.9
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,753.97,554.8
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,796.21,581.34
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,834.37,605.82
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,869.94,628.39
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,901.38,646.79
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,929.93,663.16
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,954.15,677.69
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,975.27,690.21
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,990.89,699.6
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,1003.2,707.01
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,1010.57,711.4
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,1014.34,713.67
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,1013.01,711.42
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,1008.06,707.08
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,997.58,700.88
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,983.63,692.65
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,963.39,680.57
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,939.98,666.59
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,912.18,651.17
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,881.6,633.91
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,845.19,611.8
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,806.55,588.05
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,762.71,561.14
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,717.42,532.88
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,670.92,502.55
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,619.23,467.64
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,562.0,427.11
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,505.54,385.91
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,443.47,339.31
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,385.09,293.79
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,319.56,241.72
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,259.37,192.08
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,190.79,135.32
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,132.33,86.18
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,57.39,17.08
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,14.77,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.3,12.73
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.38,24.05
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,45.98,33.68
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,51.85,38.96
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,57.4,43.73
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,60.53,46.27
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,77.9,48.71
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,122.81,69.88
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,171.94,103.54
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,222.57,143.75
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,275.99,188.21
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,333.33,235.61
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,387.78,280.04
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,441.25,322.98
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,495.28,364.8
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,546.75,402.65
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,598.18,438.86
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,647.95,473.2
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,694.71,504.2
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,738.65,530.97
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,781.05,554.15
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,818.59,577.59
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,853.8,599.5
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,883.6,617.53
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,910.39,633.68
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,933.85,649.08
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,954.53,662.86
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,971.06,674.2
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,984.63,683.85
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,992.04,689.16
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,996.06,692.57
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,994.72,691.46
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,989.91,688.38
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,979.26,682.6
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,965.32,674.94
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,944.87,663.96
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,929.09,655.94
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,899.79,640.09
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,867.93,622.58
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,829.51,599.41
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,789.3,574.87
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,743.42,545.85
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,698.96,517.48
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,644.79,481.4
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,591.05,444.12
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,532.57,403.14
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,475.58,362.02
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,409.98,313.33
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,348.51,266.17
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,280.35,212.53
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,221.85,164.95
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,156.5,112.0
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,101.62,67.37
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,46.0,14.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,14.77,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,25.45,13.59
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,39.12,27.23
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.82,36.94
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.45,43.74
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,64.72,49.97
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,78.9,61.86
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,101.65,71.66
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,130.89,81.73
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,173.38,106.63
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,230.59,157.08
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,278.24,199.74
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,318.09,230.48
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,368.05,268.83
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,403.35,297.36
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,423.64,313.11
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,459.5,338.67
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,495.09,363.31
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,497.62,364.36
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,490.35,358.21
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,616.21,453.41
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,766.36,561.41
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,743.49,540.74
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,705.09,509.25
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,583.49,424.13
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,449.09,327.02
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,524.42,381.59
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,606.69,438.97
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,794.22,577.01
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,964.6,692.37
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,739.38,538.6
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,470.65,342.41
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,621.95,453.83
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,773.1,559.22
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,607.45,443.3
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,441.43,324.11
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,623.25,459.96
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,786.6,576.12
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,830.94,610.1
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,855.69,627.68
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,820.63,605.11
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,783.42,581.44
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,738.81,553.33
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,693.02,524.03
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,440.17,338.97
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,185.07,140.35
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,163.33,124.62
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,141.88,108.34
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,270.63,211.96
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,362.65,280.39
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,297.17,227.1
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,237.46,177.77
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,172.33,123.99
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,115.47,76.61
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,50.88,16.7
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.7,11.5
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,33.02,22.23
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,42.9,31.2
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,48.72,36.36
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,53.23,40.17
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,56.16,42.54
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,72.13,44.63
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,115.85,64.33
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,164.28,97.07
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,214.79,136.96
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,272.21,184.1
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,313.87,225.49
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,338.78,249.52
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,375.65,277.12
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,413.11,304.59
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,484.4,357.46
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,590.61,435.1
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,638.46,469.04
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,685.16,501.63
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,728.03,529.44
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,769.21,554.16
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,807.04,577.88
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,842.55,599.93
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,873.82,617.9
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,902.48,634.09
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,925.69,648.1
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,946.04,660.39
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,962.62,669.67
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,976.17,677.17
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,984.0,682.05
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,988.42,685.01
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,836.32,587.94
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,654.2,461.14
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,826.88,586.71
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,960.8,674.43
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,935.98,659.03
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,916.35,648.45
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,783.68,562.64
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,642.33,463.84
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,725.36,528.33
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,782.01,570.05
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,737.23,542.25
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,693.7,515.62
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,564.89,424.39
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,446.01,337.05
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,471.39,358.83
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,477.26,364.5
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,414.0,316.93
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,354.19,270.77
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,288.98,219.4
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,227.66,169.67
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,162.15,116.23
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,107.11,71.19
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,48.35,16.45
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.52,11.93
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.61,23.42
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.23,33.02
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,51.51,38.66
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,57.51,43.83
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,60.64,46.36
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,75.92,48.28
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,119.3,67.76
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,167.43,100.0
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,217.62,139.32
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,270.68,182.83
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,323.25,226.42
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,381.29,273.22
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,433.99,314.98
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,487.33,355.77
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,538.76,393.72
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,589.95,430.06
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,638.0,464.12
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,685.29,496.68
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,728.79,525.25
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,770.76,550.7
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,807.87,574.19
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,842.69,596.13
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,874.97,615.61
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,904.89,633.51
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,928.15,648.06
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,948.56,660.93
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,964.21,670.94
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,976.82,679.21
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,984.25,684.41
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,988.28,687.67
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,986.9,687.73
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,982.11,685.83
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,971.97,680.27
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,958.54,672.79
