Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,940.72,663.09
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,919.64,651.39
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,891.69,634.89
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,861.14,616.72
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,831.17,598.84
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,792.77,575.29
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,656.69,484.03
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,517.3,384.23
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,572.29,428.81
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,600.57,452.47
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,545.62,413.29
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,490.15,373.1
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,429.54,327.8
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,371.53,282.89
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,305.87,231.09
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,245.88,182.16
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,179.62,128.03
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,123.02,81.18
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,53.23,18.55
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.73,11.23
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.66,21.77
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.18,30.41
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,47.96,35.62
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,52.52,39.56
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,55.09,41.64
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,69.71,43.19
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,114.66,63.21
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,164.01,96.38
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,215.01,136.58
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,272.99,184.3
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,325.82,228.65
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,380.26,273.64
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,433.71,317.52
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,487.66,360.62
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,539.55,400.27
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,593.21,439.84
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,641.36,474.58
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,688.36,507.57
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,657.0,479.69
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,601.78,434.08
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,581.31,419.02
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,556.36,400.39
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,729.31,528.64
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,908.06,649.22
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,932.08,663.6
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,953.19,677.21
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,969.52,687.83
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,982.77,696.6
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,990.75,701.83
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,995.29,705.02
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,791.18,569.05
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,547.32,392.71
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,781.07,565.9
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,965.88,690.77
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,942.33,675.18
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,916.25,659.4
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,895.32,648.1
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,864.46,630.14
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,826.98,606.62
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,787.65,581.68
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,743.48,553.94
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,698.12,524.99
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,479.76,365.24
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,263.41,199.03
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,270.41,206.42
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,265.12,203.6
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,329.24,254.59
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,360.04,277.21
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,294.77,224.49
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,235.25,175.38
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,168.47,120.59
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,114.12,75.67
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,51.1,18.39
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,14.3,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.57,11.72
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.28,23.1
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.53,32.41
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,48.92,36.43
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,51.77,38.92
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,54.4,41.05
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,68.65,42.55
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,112.25,60.6
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,166.02,96.84
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,217.95,138.07
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,272.35,183.56
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,326.35,229.22
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,382.39,275.9
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,441.34,323.6
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,495.68,366.49
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,547.98,406.64
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,599.9,445.22
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,648.58,481.27
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,695.88,515.48
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,739.97,544.82
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,782.15,571.6
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,820.69,596.84
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,856.76,620.32
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,886.56,638.29
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,913.11,654.08
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,936.9,669.13
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,957.74,682.31
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,973.71,691.31
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,986.54,698.39
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,994.62,703.67
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,999.23,706.89
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,997.88,706.77
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,993.03,704.57
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,982.26,698.13
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,968.13,689.68
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,860.36,619.65
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,731.56,527.83
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,819.62,596.56
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,868.33,632.25
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,736.03,542.56
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,590.81,437.02
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,662.99,495.81
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,707.28,531.52
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,654.81,495.95
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,604.08,460.38
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,547.28,419.51
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,491.61,378.34
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,427.41,329.57
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,366.8,282.05
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,301.13,229.25
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,241.16,179.66
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,174.38,124.8
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,116.79,77.36
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,52.07,19.12
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.58,11.59
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.3,23.12
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.56,32.43
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,48.55,36.12
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,51.01,38.27
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,53.28,40.1
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,66.67,41.25
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,110.03,58.43
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,163.81,94.22
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,187.37,127.99
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,194.52,146.55
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,262.46,194.22
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,353.84,260.5
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,391.75,289.29
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,428.29,316.38
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,477.45,352.33
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,528.75,389.51
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,563.71,415.4
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,599.91,441.99
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,684.93,505.33
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,783.52,573.68
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,821.93,598.77
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,857.76,622.38
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,757.59,551.16
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,626.07,451.02
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,792.5,576.16
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,952.84,685.61
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,916.02,659.92
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,861.18,616.8
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,758.28,546.39
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,648.57,469.45
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,830.29,605.84
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,979.47,708.81
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,969.08,702.87
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,955.41,695.92
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,866.4,637.0
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,764.04,562.27
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,526.63,393.24
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,276.7,206.07
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,454.54,343.72
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,612.95,461.35
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,582.54,440.98
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,549.9,419.54
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,481.64,369.43
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,417.06,321.34
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,417.78,324.49
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,418.11,326.03
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,362.8,282.69
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,309.86,240.38
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,253.6,194.96
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,201.66,151.95
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,144.7,104.99
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,90.92,60.81
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,40.9,14.77
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.07
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,34.99,23.61
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,51.88,38.63
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,69.79,54.34
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,87.54,69.66
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,91.96,73.37
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,96.16,73.16
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,132.26,97.27
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,186.46,133.57
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,222.12,163.8
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,245.5,184.41
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,269.03,203.04
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,295.79,223.6
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,324.09,245.02
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,352.63,266.38
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,421.64,317.51
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,501.17,375.92
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,512.39,383.34
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,521.42,388.88
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,534.58,397.07
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,545.89,403.73
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,527.83,389.74
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,505.8,372.9
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,317.17,236.08
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,120.81,87.82
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,120.47,87.72
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.11,87.44
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,160.81,118.67
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,201.83,149.84
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,213.06,158.29
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,224.3,166.8
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,290.48,216.32
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,366.97,272.52
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,329.13,244.8
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,300.62,224.07
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,203.58,151.69
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,107.8,78.55
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,107.29,78.39
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,106.78,78.17
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,132.5,98.37
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,158.53,118.78
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,155.43,116.88
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,152.47,115.15
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,144.1,108.98
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,135.81,102.86
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,77.29,56.84
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,21.34,11.81
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.09,9.2
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.83,6.56
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.04,4.28
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.26,1.97
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.48,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.34,8.93
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,37.77,26.04
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,54.95,41.4
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,72.17,56.47
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,85.19,67.64
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,106.57,85.72
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,125.57,95.93
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,150.16,109.34
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,186.34,131.8
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,227.41,161.25
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,270.32,193.59
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,311.54,223.05
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,375.24,271.86
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,407.43,301.19
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,416.7,309.43
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,487.1,362.76
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,589.1,439.19
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,636.86,473.53
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,683.36,506.31
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,688.65,505.32
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,677.55,492.17
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,703.74,510.0
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,728.3,526.31
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,738.98,532.78
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,747.18,537.6
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,774.15,556.08
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,800.53,573.98
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,805.48,576.08
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,808.49,577.08
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,790.07,563.87
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,769.62,549.42
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,790.78,565.78
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,809.72,580.43
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,752.56,540.59
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,695.28,500.65
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,781.56,564.47
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,853.03,616.67
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,832.66,605.54
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,812.11,594.77
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,767.19,565.34
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,717.29,532.37
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,657.41,491.81
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,599.09,451.63
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,589.53,447.46
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,576.52,439.89
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,520.21,398.87
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,465.07,357.93
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,405.24,312.36
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,348.12,267.57
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,281.66,214.88
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,224.58,168.11
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,161.96,116.85
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,108.87,73.1
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,49.49,19.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.2,9.35
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.4,19.81
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,39.82,28.37
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,43.08,31.43
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,46.25,34.19
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,48.38,35.92
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,59.57,36.73
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,126.91,78.04
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,179.3,119.9
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,220.45,149.46
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,268.7,186.39
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,317.32,226.35
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,361.63,261.56
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,394.79,288.46
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,412.69,302.51
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,485.19,356.16
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,590.63,433.13
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,639.19,466.85
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,686.45,499.0
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,730.4,527.18
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,772.41,552.64
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,810.65,576.46
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,846.47,598.56
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,834.74,587.53
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,805.55,560.95
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,836.65,581.04
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,866.8,599.85
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,850.95,588.15
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,827.84,572.44
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,918.7,637.6
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,988.68,681.43
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,987.98,681.3
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,983.83,679.9
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,973.78,674.47
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,960.4,667.14
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,815.05,574.59
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,641.01,454.18
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,572.72,409.31
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,505.85,363.71
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,545.13,394.72
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,588.73,427.59
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,541.37,396.3
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,494.41,365.2
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,455.96,339.34
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,416.73,312.31
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,374.86,282.89
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,333.04,252.76
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,288.69,219.82
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,245.13,186.54
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,199.92,151.26
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,157.18,116.96
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,113.42,81.43
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,73.75,48.92
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,34.14,12.15
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,22.31,9.83
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,35.15,23.61
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.52,35.58
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,57.73,43.65
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,66.48,51.04
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,72.52,55.99
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,85.17,58.69
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,126.74,76.87
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,171.99,106.11
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,219.02,141.64
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,269.26,181.44
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,319.79,221.88
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,372.37,263.06
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,423.18,302.91
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,474.92,342.35
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,363.62,265.42
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,225.51,163.47
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,381.03,276.99
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,550.61,394.48
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,643.34,460.75
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,751.86,536.98
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,788.1,560.62
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,822.42,582.74
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,855.82,604.23
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,887.56,624.64
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,911.68,639.81
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,933.15,653.41
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,867.06,608.92
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,782.58,548.29
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,665.2,470.85
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,542.19,386.67
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,533.11,381.72
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,523.49,375.79
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,342.43,249.68
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,158.44,115.04
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,105.98,75.84
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,54.15,36.26
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,69.55,48.33
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,84.96,60.43
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,51.73,34.82
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,18.61,9.0
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,23.26,12.74
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,27.9,16.51
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,32.07,19.9
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,36.25,23.32
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,91.43,67.56
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,149.98,114.16
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,127.78,96.99
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,106.04,80.03
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,84.52,62.93
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,63.12,45.6
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,44.58,30.3
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,26.0,14.8
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.98,1.67
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.41,8.28
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.82,20.05
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,40.79,29.17
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,47.09,34.84
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,52.1,39.2
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,84.18,66.37
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,122.86,93.39
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,115.19,74.39
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,157.81,92.34
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,208.55,131.92
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,262.1,176.05
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,289.23,208.43
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,293.7,218.26
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,325.51,241.87
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,353.71,262.55
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,449.75,334.14
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,584.96,433.74
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,634.95,470.04
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,681.77,503.85
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,725.1,533.48
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,766.64,559.86
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,648.9,473.78
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,498.67,360.49
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,697.12,508.3
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,902.29,646.51
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,926.4,660.21
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,947.66,673.53
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,963.65,682.53
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,976.6,689.69
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,984.4,694.74
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,988.81,697.79
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,987.32,697.27
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,982.42,694.75
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,972.17,688.98
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,958.62,681.25
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,941.35,671.24
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,914.1,654.87
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,885.86,639.5
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,855.12,622.32
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,817.71,599.26
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,778.51,574.77
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,737.34,549.53
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,692.04,520.99
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,640.5,485.82
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,589.01,449.54
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,531.44,408.09
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,475.26,366.58
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,413.77,319.31
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,355.37,273.17
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,287.59,219.55
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,229.25,171.89
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,166.66,120.3
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,112.86,75.68
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,51.18,20.23
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.42,8.03
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,32.03,20.99
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.14,31.02
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,49.88,36.98
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,56.45,42.54
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,59.62,45.11
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,69.04,45.9
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,112.6,63.45
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,160.82,94.73
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,210.53,133.24
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,263.13,176.5
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,316.05,220.5
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,374.38,267.87
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,427.15,310.65
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,480.67,352.87
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,532.33,391.95
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,583.77,429.65
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,631.85,464.87
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,678.98,498.62
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,669.9,487.1
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,639.66,460.29
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,733.67,530.48
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,838.1,602.58
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,869.25,620.67
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,897.81,637.58
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,921.47,652.62
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,942.39,666.0
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,959.26,675.51
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,973.25,683.28
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,981.11,688.71
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,985.65,692.21
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,812.62,578.04
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,608.22,432.61
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,802.71,575.48
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,958.43,680.41
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,941.72,670.09
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,921.62,658.96
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,900.8,647.06
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,870.05,628.65
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,834.13,606.74
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,796.14,583.25
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,752.12,556.33
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,706.82,528.08
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,656.14,495.65
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,607.12,462.42
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,550.08,421.72
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,494.16,380.64
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,431.75,332.72
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,372.24,285.66
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,307.43,234.11
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,248.06,185.33
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,181.89,130.66
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,124.07,82.61
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,55.28,21.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.64,7.21
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.1,19.35
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,41.06,29.25
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,46.41,34.11
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,51.47,38.49
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,54.52,40.98
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,63.48,48.36
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,109.26,59.56
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,159.49,91.92
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,211.11,131.71
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,269.81,179.38
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,323.77,224.12
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,379.37,269.54
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,433.62,313.48
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,488.38,356.58
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,540.77,396.13
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,595.08,435.69
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,644.19,471.45
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,692.13,505.58
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,736.3,535.22
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,778.72,561.62
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,817.3,586.37
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,853.5,609.46
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,883.81,627.39
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,911.1,643.33
