Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,934.96,658.39
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,955.92,671.71
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,972.17,681.12
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,985.38,688.73
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,993.37,694.22
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,997.97,697.73
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,997.14,698.38
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,992.85,697.0
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,982.18,691.35
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,968.19,683.73
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,858.28,613.12
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,727.64,521.32
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,690.79,499.25
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,653.13,475.71
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,739.44,542.65
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,798.83,586.52
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,754.41,558.66
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,708.74,530.1
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,658.78,497.1
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,606.66,460.55
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,548.75,419.24
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,492.05,377.66
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,429.29,330.29
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,369.65,283.81
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,303.59,231.39
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,243.2,181.96
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,175.13,125.95
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,119.56,79.84
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,53.69,21.11
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.24,8.52
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,37.11,25.09
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.47,36.31
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,57.14,43.22
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,64.47,49.54
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,69.51,53.7
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,78.93,61.4
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,118.48,70.27
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,164.36,99.5
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,213.04,137.0
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,264.92,179.44
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,316.33,222.28
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,370.35,266.82
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,427.41,312.84
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,481.12,355.2
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,532.39,394.67
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,583.99,433.23
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,632.38,468.3
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,679.82,501.72
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,723.93,532.21
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,766.47,559.86
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,804.75,584.91
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,840.81,608.33
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,871.91,627.26
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,900.38,644.38
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,924.33,659.62
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,945.49,673.1
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,962.0,682.45
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,975.56,689.98
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,983.52,695.21
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,988.14,698.45
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,987.39,698.63
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,983.25,696.75
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,973.28,691.06
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,960.04,683.4
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,948.19,677.1
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,925.28,663.65
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,897.1,647.82
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,866.34,630.19
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,747.02,549.39
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,618.98,456.85
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,593.72,442.13
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,575.66,431.6
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,588.77,444.64
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,593.59,450.87
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,536.27,409.44
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,480.35,368.26
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,415.83,319.48
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,355.02,272.14
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,286.07,217.75
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,227.02,169.7
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,161.81,116.48
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,106.96,71.76
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,45.8,17.36
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,10.96,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,20.73,7.15
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,36.96,24.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,53.46,39.66
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,63.78,48.85
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,75.77,59.16
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,96.99,76.99
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,120.19,96.12
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,140.41,105.57
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,159.28,119.92
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,176.75,133.12
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,193.71,145.86
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,216.5,162.45
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,239.78,179.17
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,259.67,193.87
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,279.84,208.7
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,376.58,280.32
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,485.89,360.09
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,540.0,399.1
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,597.62,440.33
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,671.31,495.7
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,757.94,558.76
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,753.56,550.81
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,735.12,532.33
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,775.39,558.42
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,815.25,583.56
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,875.98,629.72
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,929.24,665.78
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,944.88,673.93
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,966.32,686.04
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,974.41,690.62
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,979.17,693.21
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,978.04,692.7
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,973.53,690.13
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,963.76,684.08
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,950.77,676.1
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,931.6,664.46
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,909.44,650.97
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,881.79,634.14
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,851.64,615.65
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,816.07,593.46
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,778.42,569.73
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,734.85,542.87
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,692.79,516.63
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,642.82,483.13
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,592.45,447.84
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,535.4,407.27
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,479.65,366.52
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,419.27,321.12
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,361.57,276.3
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,295.72,224.35
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,235.74,175.55
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,168.92,120.86
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,114.55,76.07
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,51.73,19.8
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.82
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,36.29,24.27
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,54.51,40.53
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,69.71,53.87
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,86.33,68.1
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,100.86,80.39
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,116.4,93.29
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,142.04,100.81
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,180.87,126.5
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,220.56,157.65
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,259.57,189.03
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,305.64,224.08
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,358.07,264.4
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,401.07,298.09
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,443.55,330.54
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,499.7,373.8
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,577.81,433.55
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,609.33,454.24
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,628.9,464.89
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,690.34,511.3
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,762.43,563.73
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,798.97,586.55
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,835.09,608.95
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,818.09,592.79
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,784.05,562.11
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,863.23,619.88
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,943.63,672.42
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,962.82,682.93
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,970.68,686.52
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,979.67,692.11
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,985.38,695.68
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,987.39,697.38
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,985.89,696.97
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,921.94,656.09
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,841.32,598.25
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,754.3,539.51
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,678.14,486.76
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,719.57,519.62
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,764.83,553.97
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,722.51,526.05
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,679.11,497.48
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,699.47,516.4
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,703.95,523.26
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,652.57,489.32
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,601.02,453.97
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,502.76,382.21
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,410.79,313.59
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,356.03,272.49
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,303.93,232.17
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,247.9,188.17
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,190.08,141.7
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,135.19,96.99
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,87.68,58.29
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,40.08,14.5
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.44,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,20.75,6.14
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,34.8,23.0
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,49.26,36.08
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.84,41.23
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.19,47.61
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,72.34,56.12
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,84.18,65.86
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,122.49,77.53
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,167.27,106.19
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,214.46,142.84
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,263.06,182.56
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,312.89,223.66
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,363.67,265.05
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,414.17,304.77
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,484.19,359.26
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,536.47,400.08
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,588.75,439.73
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,638.09,477.03
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,686.15,512.55
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,730.86,543.26
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,773.86,571.04
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,760.08,556.67
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,727.65,526.7
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,775.84,558.63
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,824.26,589.87
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,891.66,641.29
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,952.83,681.76
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,898.01,642.99
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,819.92,582.7
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,851.63,604.68
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,877.15,622.1
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,945.79,673.42
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,993.06,703.26
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,983.23,696.99
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,969.99,688.99
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,949.8,676.93
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,926.69,663.05
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,899.52,647.91
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,869.68,630.91
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,840.74,613.09
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,803.12,589.3
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,758.92,562.01
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,713.36,533.34
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,663.04,499.73
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,612.33,464.57
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,556.4,424.57
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,499.83,383.01
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,437.25,335.62
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,377.67,289.04
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,311.52,236.52
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,251.02,186.93
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,182.57,130.63
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,123.46,81.85
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,55.05,20.61
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,19.88,5.12
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,34.09,22.42
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.68,33.04
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,51.58,38.45
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,57.25,43.4
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,61.38,46.83
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,66.89,51.28
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,107.23,60.83
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,153.68,89.88
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,203.78,128.69
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,256.86,172.64
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,313.72,220.43
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,368.26,266.23
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,421.7,310.43
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,475.81,353.96
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,528.07,395.0
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,582.55,436.44
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,631.02,472.25
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,678.38,506.26
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,723.09,537.71
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,766.24,565.78
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,804.47,591.18
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,840.39,614.84
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,873.35,635.25
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,903.79,653.83
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,928.41,669.59
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,950.12,683.43
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,967.52,693.29
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,981.85,701.2
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,990.94,706.96
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,996.6,710.61
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,996.8,709.65
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,993.49,706.57
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,984.25,701.29
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,971.62,693.94
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,950.18,680.93
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,925.94,666.14
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,898.58,650.68
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,875.36,637.93
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,837.62,613.94
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,798.04,588.58
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,753.75,560.92
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,708.21,531.93
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,656.44,497.08
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,602.86,458.86
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,544.81,417.08
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,488.09,375.13
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,422.64,325.37
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,361.17,277.25
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,291.27,221.84
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,231.58,173.04
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,164.13,117.96
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,107.89,72.19
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,46.14,16.49
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.44,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,19.88,4.42
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,31.03,19.76
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.6,30.29
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,47.11,34.48
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,51.09,37.98
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,53.74,40.16
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,57.87,43.46
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,100.21,53.48
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,153.16,86.99
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,204.73,126.9
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,259.0,171.98
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,313.06,217.86
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,369.25,265.1
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,428.33,313.61
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,482.91,357.52
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,535.46,398.67
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,587.64,438.3
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,637.26,474.79
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,685.6,509.3
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,730.12,539.72
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,772.74,567.16
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,811.68,592.8
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,848.19,616.62
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,878.55,635.08
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,905.63,651.26
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,929.91,666.66
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,951.26,680.14
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,967.24,688.68
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,980.08,695.23
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,988.7,700.61
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,993.92,703.92
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,992.69,703.55
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,988.03,701.12
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,977.98,695.34
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,964.59,687.53
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,944.66,675.55
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,921.78,661.72
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,894.56,645.04
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,871.56,631.17
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,834.75,608.01
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,796.03,583.44
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,751.84,556.28
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,706.39,527.76
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,655.63,494.89
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,602.89,458.47
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,545.11,417.05
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,488.59,375.4
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,426.02,327.9
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,366.64,281.4
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,299.74,227.78
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,236.49,175.91
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,170.07,121.55
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,114.03,75.57
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,51.6,18.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,19.85,3.66
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.26,20.72
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,45.0,32.28
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.31,38.04
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,57.37,43.31
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,65.53,50.14
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,82.85,64.49
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,121.77,88.75
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,181.14,129.6
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,200.51,133.98
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,257.31,171.51
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,313.74,222.99
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,354.09,258.85
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,402.85,295.24
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,478.49,352.95
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,534.14,395.78
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,586.46,435.09
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,635.64,470.8
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,683.63,504.6
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,728.71,535.39
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,772.2,563.04
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,811.25,588.32
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,847.95,611.83
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,879.99,631.08
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,909.22,648.34
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,933.72,663.85
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,955.25,677.49
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,972.83,687.19
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,987.3,695.05
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,996.02,700.73
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,1001.27,704.34
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,1001.03,704.6
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,997.26,702.77
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,988.0,697.58
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,975.32,690.33
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,955.24,678.42
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,932.24,664.71
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,904.6,647.95
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,874.25,629.47
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,844.13,611.08
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,805.44,586.84
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,761.06,559.74
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,715.36,531.28
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,662.35,497.13
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,611.52,462.72
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,553.71,421.57
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,497.08,380.14
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,432.66,330.94
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,371.74,283.1
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,304.61,230.26
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,243.44,180.63
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,173.24,123.83
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,116.48,77.5
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,52.68,18.46
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.53,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,18.31,2.18
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,34.15,22.31
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,50.37,36.93
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,66.54,51.11
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,82.29,64.64
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,91.87,72.63
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,104.8,83.18
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,125.29,83.88
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,166.6,107.22
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,185.37,130.96
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,187.75,141.18
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,239.58,178.43
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,298.91,221.23
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,338.33,249.94
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,380.16,280.15
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,383.29,281.84
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,385.06,282.06
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,446.46,326.45
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,516.68,376.42
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,630.31,461.59
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,766.47,558.83
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,637.52,464.0
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,474.39,341.01
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,497.38,356.77
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,520.76,371.97
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,563.75,401.83
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,612.66,435.28
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,662.08,468.6
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,712.03,501.77
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,858.33,606.87
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,978.06,686.29
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,984.24,689.71
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,978.12,686.36
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,968.11,680.44
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,954.88,672.61
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,937.68,662.37
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,917.3,650.2
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,888.67,633.79
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,857.53,615.72
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,642.66,469.31
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,414.05,302.76
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,579.2,428.7
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,693.56,513.46
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,603.65,449.56
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,517.04,387.33
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,446.09,336.69
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,370.97,281.77
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,365.72,278.49
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,344.19,261.58
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,278.73,210.6
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,219.77,163.4
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,154.87,111.09
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,95.71,63.57
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,43.25,13.99
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,21.35,11.81
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,34.38,23.45
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,50.75,37.72
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,66.88,51.58
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,84.42,66.33
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,101.75,80.61
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,131.31,99.3
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,157.45,118.19
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,195.72,145.55
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,234.1,173.23
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,265.5,196.95
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,297.58,220.93
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,317.61,236.29
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,339.71,252.66
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,349.43,259.08
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,357.24,263.87
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,405.82,298.45
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,454.86,332.81
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,534.44,389.49
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,619.89,449.07
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,574.86,415.55
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,520.37,375.39
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,578.0,415.48
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,637.1,455.5
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,682.98,487.37
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,734.05,522.42
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,761.03,540.05
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,787.27,557.24
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,774.15,548.18
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,759.15,538.1
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,874.99,623.63
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,974.84,692.05
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,965.47,686.02
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,952.9,678.79
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,931.99,666.27
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,908.32,652.02
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,880.39,634.99
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,854.11,619.04
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,814.44,594.26
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,773.52,568.45
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,728.02,540.13
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,681.7,510.11
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,623.97,469.73
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,563.27,426.55
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,504.61,384.52
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,448.05,342.98
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,378.87,290.7
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,315.85,241.94
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,245.36,186.94
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,188.84,141.66
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,126.2,91.4
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,68.8,45.94
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,31.95,9.09
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.27,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,36.19,23.76
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,55.04,40.79
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,65.27,50.02
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,76.72,59.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,80.53,63.08
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,87.45,68.66
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,139.52,96.36
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,179.82,128.49
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,204.1,138.76
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,261.32,178.01
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,311.29,219.38
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,364.66,263.4
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,417.67,306.7
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,471.91,349.88
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,524.01,390.52
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,579.0,432.17
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,627.84,468.21
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,676.02,502.86
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,720.63,534.33
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,763.89,564.2
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,803.2,590.51
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,840.53,615.27
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,871.03,634.14
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,898.47,650.85
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,923.23,666.87
