Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,945.33,681.12
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,962.3,690.55
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,976.32,698.06
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,984.79,703.23
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,990.0,706.37
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,988.44,705.49
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,983.58,702.6
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,972.99,696.11
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,959.24,687.67
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,941.33,676.6
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,920.37,663.62
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,896.01,649.81
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,864.26,630.99
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,826.05,606.6
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,786.2,580.94
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,739.99,551.59
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,692.95,520.47
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,638.75,482.47
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,585.04,444.11
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,520.4,397.66
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,462.55,354.97
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,397.02,305.3
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,336.14,257.91
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,269.14,205.15
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,203.61,152.51
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,138.98,100.28
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,80.42,53.48
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,36.5,10.09
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.2,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,33.22,21.32
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,48.52,35.29
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,53.4,39.93
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,59.78,45.53
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,86.04,67.75
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,112.6,89.81
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,112.02,72.55
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,152.19,89.02
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,213.17,143.25
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,259.41,186.41
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,299.4,213.14
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,368.41,264.87
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,422.34,309.33
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,476.96,353.13
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,529.91,394.48
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,582.85,434.6
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,633.9,472.04
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,681.75,506.22
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,726.16,537.3
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,768.95,565.03
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,716.56,523.03
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,636.53,459.27
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,769.29,559.1
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,908.96,654.6
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,933.65,669.72
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,955.34,683.43
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,973.58,693.75
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,988.69,702.08
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,997.54,707.61
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,1002.91,711.03
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,1002.25,711.03
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,998.01,708.87
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,988.78,703.29
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,976.12,695.64
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,803.92,580.37
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,609.0,438.75
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,767.35,558.63
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,878.16,636.81
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,841.25,612.9
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,808.29,592.27
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,764.33,565.12
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,718.97,536.6
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,664.95,501.56
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,611.11,465.2
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,555.4,425.27
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,499.01,383.71
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,433.93,334.31
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,372.54,286.2
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,305.09,232.02
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,243.6,181.25
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,173.19,123.59
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,116.58,76.8
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,51.95,14.56
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.46,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,28.01,16.95
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.92,27.08
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,43.45,31.33
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,46.58,34.12
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,49.47,36.53
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,52.17,38.67
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,92.34,47.81
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,145.41,80.1
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,197.98,120.27
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,253.19,165.88
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,307.85,212.21
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,369.31,263.39
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,424.5,308.99
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,479.98,353.51
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,533.08,395.06
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,585.65,434.96
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,635.58,471.83
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,684.21,506.77
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,729.98,537.99
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,773.8,566.36
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,812.91,592.27
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,849.57,616.39
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,878.02,633.57
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,902.33,647.93
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,927.03,663.91
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,948.85,678.02
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,965.39,687.54
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,978.86,695.13
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,987.67,701.0
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,993.12,704.82
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,992.17,704.62
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,987.78,702.35
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,978.51,696.74
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,965.92,689.11
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,951.36,680.58
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,926.05,665.05
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,898.29,649.08
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,867.94,631.3
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,829.43,606.8
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,792.65,583.34
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,747.8,555.09
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,701.91,525.71
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,646.58,487.27
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,591.94,448.16
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,533.03,405.98
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,475.73,363.86
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,405.68,310.96
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,344.78,263.56
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,278.04,210.9
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,218.11,162.46
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,146.13,104.5
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,91.0,60.1
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,41.17,9.91
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.83,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.66,15.06
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,35.78,24.54
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,40.51,28.96
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,45.03,32.95
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,47.61,35.12
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,50.04,37.03
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,93.17,48.71
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,148.72,83.43
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,200.96,123.26
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,256.01,168.65
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,311.38,215.12
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,368.18,262.13
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,423.65,307.53
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,483.24,354.49
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,535.92,395.05
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,587.9,433.76
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,637.77,469.75
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,686.43,503.77
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,730.89,533.89
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,773.33,560.67
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,813.06,586.48
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,850.45,610.57
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,882.31,629.6
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,911.34,646.67
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,935.61,661.95
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,956.89,675.36
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,973.69,684.77
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,987.31,692.22
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,995.73,697.87
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,1000.71,701.68
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,999.21,701.52
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,994.23,699.31
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,984.83,695.88
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,972.07,690.39
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,952.69,679.2
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,930.31,666.12
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,910.36,654.64
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,880.21,636.39
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,843.05,613.39
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,803.88,588.84
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,759.41,561.16
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,713.64,532.19
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,663.12,499.37
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,610.39,463.09
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,552.0,421.26
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,494.87,379.23
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,429.7,329.95
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,368.23,282.02
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,300.23,227.71
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,236.47,175.59
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,166.33,118.66
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,107.86,71.03
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,48.61,11.01
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.55,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,32.03,20.04
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,47.73,34.55
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.94,40.35
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,61.44,46.92
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,66.62,51.28
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,71.41,55.13
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,108.24,63.95
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,154.96,91.81
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,204.67,129.17
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,257.81,172.23
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,311.68,216.74
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,367.07,261.87
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,421.03,305.38
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,479.27,350.72
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,531.06,390.1
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,582.2,427.73
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,630.81,462.27
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,678.6,495.14
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,721.9,523.76
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,763.08,550.11
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,801.81,573.51
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,838.56,594.85
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,867.98,611.37
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,894.36,625.8
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,918.56,640.69
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,940.14,653.94
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,955.61,663.44
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,968.09,671.19
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,976.07,676.95
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,980.84,680.84
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,978.86,679.24
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,973.63,675.75
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,962.74,670.25
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,954.69,666.63
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,932.63,654.45
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,907.99,640.63
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,878.6,624.29
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,846.98,606.37
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,809.02,583.25
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,769.41,558.77
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,722.16,528.89
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,674.28,497.96
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,620.6,461.24
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,563.31,421.32
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,504.24,379.6
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,447.39,338.42
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,382.42,290.06
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,321.96,243.83
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,249.09,187.48
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,190.84,141.21
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,129.42,92.4
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,73.09,47.85
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,33.23,5.1
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,23.22,12.95
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,37.54,25.99
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,56.09,42.17
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,74.4,57.91
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,91.78,72.54
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,109.02,86.71
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,135.88,101.33
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,170.33,124.42
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,209.89,150.86
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,254.01,182.1
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,296.29,214.84
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,339.47,247.77
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,389.52,284.79
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,454.42,332.91
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,511.02,374.78
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,582.32,426.73
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,634.43,463.6
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,683.4,497.3
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,728.27,527.49
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,771.46,554.36
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,810.84,579.44
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,847.94,602.86
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,877.31,619.87
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,903.23,634.61
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,928.28,650.4
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,950.53,664.45
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,967.07,673.9
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,980.59,681.54
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,962.98,670.43
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,926.21,642.09
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,968.33,675.71
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,998.22,695.93
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,987.62,690.33
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,973.68,682.98
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,955.85,673.21
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,934.85,661.44
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,906.33,645.94
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,875.22,628.62
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,837.98,605.8
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,798.74,581.45
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,753.66,554.01
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,710.3,527.3
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,657.16,491.98
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,604.02,454.88
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,545.13,413.31
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,487.71,371.62
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,423.03,323.19
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,361.82,275.85
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,290.64,219.95
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,229.83,170.59
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,162.91,116.08
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,106.72,69.91
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,47.76,7.3
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.05,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.33,16.13
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.87,27.92
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.38,33.91
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,52.96,39.71
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,56.73,42.88
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,60.26,45.71
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,98.34,54.9
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,147.27,83.89
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,198.6,122.49
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,253.04,166.78
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,311.95,215.6
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,368.42,262.23
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,423.33,306.8
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,478.91,350.53
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,532.48,390.75
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,587.95,430.78
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,637.39,467.06
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,685.65,501.63
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,730.99,532.52
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,774.57,560.01
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,813.77,584.19
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,850.64,606.61
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,883.58,626.29
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,913.97,644.22
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,938.93,659.98
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,960.87,673.89
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,978.35,685.34
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,992.65,694.91
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,1000.68,700.08
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,1005.23,703.21
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,1004.25,702.11
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,999.72,698.92
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,884.48,625.77
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,745.73,528.58
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,859.36,613.62
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,935.75,665.91
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,908.08,648.66
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,877.71,630.27
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,847.64,612.03
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,808.75,587.79
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,764.17,560.68
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,718.25,532.22
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,665.75,498.6
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,613.01,463.47
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,557.19,423.93
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,500.61,382.69
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,436.38,333.75
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,375.46,285.93
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,307.16,232.09
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,244.91,181.39
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,175.07,124.34
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,115.51,75.08
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,50.64,5.58
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,14.25,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,26.14,15.07
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.31,26.58
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,44.85,32.61
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,51.26,38.26
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,55.11,41.5
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,58.7,44.39
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,94.28,52.37
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,141.66,80.24
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,192.7,118.74
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,251.05,166.13
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,301.88,213.94
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,335.85,244.88
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,353.8,259.73
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,357.22,262.44
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,446.9,328.67
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,576.98,423.79
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,625.98,459.29
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,673.88,493.53
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,718.32,523.54
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,760.97,550.18
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,799.95,575.1
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,836.69,598.37
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,867.71,616.54
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,895.78,632.7
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,920.91,648.25
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,943.21,662.03
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,960.26,671.54
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,974.25,679.22
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,867.6,609.1
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,726.62,509.48
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,872.29,615.16
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,984.41,689.26
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,975.18,683.61
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,962.63,676.92
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,940.76,664.4
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,924.27,655.4
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,717.64,518.74
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,501.43,363.68
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,666.8,489.19
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,789.7,577.79
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,686.15,507.79
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,583.61,435.05
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,538.79,404.84
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,493.3,373.16
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,444.16,338.47
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,395.33,303.02
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,342.34,262.74
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,291.08,222.7
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,228.39,173.14
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,177.82,131.93
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,125.4,89.14
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,79.73,51.45
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,35.62,0.59
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.8,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.55,13.63
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,33.46,22.41
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,37.42,26.18
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,41.26,29.6
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,44.02,31.93
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,46.61,34.0
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,84.35,42.86
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,137.94,74.99
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,190.1,114.04
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,245.06,158.63
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,299.59,204.04
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,360.66,253.85
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,415.74,298.41
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,471.25,342.01
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,524.79,382.29
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,577.97,420.95
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,628.09,457.9
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,676.96,493.19
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,722.6,523.93
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,766.34,551.97
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,806.34,578.22
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,843.94,602.83
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,876.45,622.8
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,906.03,640.82
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,800.57,569.17
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,661.76,467.26
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,724.53,511.02
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,783.46,550.77
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,580.63,413.02
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,361.77,258.31
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,705.76,510.75
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,995.58,702.32
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,986.36,695.46
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,973.69,688.49
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,955.29,677.94
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,933.75,665.42
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,837.79,604.97
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,730.46,530.1
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,682.08,498.09
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,623.86,458.75
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,537.81,398.66
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,446.21,333.25
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,533.48,403.02
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,585.41,445.66
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,515.64,394.68
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,445.48,342.71
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,386.68,297.71
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,330.27,253.24
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,269.86,204.78
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,214.36,159.04
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,151.68,107.77
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,98.51,63.62
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,43.51,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,25.0,13.84
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.82,25.17
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,43.26,31.1
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,48.05,35.35
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,51.24,38.05
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,54.24,40.43
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,90.15,48.59
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,138.94,76.97
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,194.55,118.65
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,248.49,162.36
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,302.9,207.59
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,359.24,253.91
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,414.38,298.52
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,470.13,342.24
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,421.34,309.11
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,341.84,249.24
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,444.71,323.71
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,560.32,404.87
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,654.4,474.48
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,767.66,554.25
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,735.97,528.35
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,681.71,485.02
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,789.58,564.16
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,900.95,638.18
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,925.88,653.43
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,947.92,667.47
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,965.13,677.4
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,979.25,685.46
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,988.17,691.48
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,993.71,695.52
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,821.81,582.08
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,617.24,436.37
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,626.3,444.61
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,634.16,451.13
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,645.69,461.02
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,666.49,477.04
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,774.61,559.17
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,857.41,619.95
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,748.51,546.08
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,637.38,467.03
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,600.26,443.94
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,561.46,418.86
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,515.46,386.91
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,469.57,354.46
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,426.87,324.64
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,391.92,299.51
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,368.66,281.95
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,340.34,259.27
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,273.1,206.41
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,212.75,157.78
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,147.83,105.22
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,88.06,56.6
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,38.78,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.3,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.23,11.6
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,32.75,21.85
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,37.18,26.0
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,41.45,29.75
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,44.22,32.09
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,46.81,34.16
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,84.59,43.09
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,139.57,75.85
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,192.46,115.29
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,248.21,160.42
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,303.85,206.09
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,361.08,252.07
