Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,421.24,299.61
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,477.05,342.53
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,530.91,382.79
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,584.21,421.28
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,635.04,457.36
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,684.63,491.63
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,730.62,522.07
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,774.66,549.6
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,814.87,574.94
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,852.66,598.61
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,885.33,618.36
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,915.08,636.22
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,940.91,652.6
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,963.66,667.15
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,981.38,678.66
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,995.82,688.27
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,1004.89,694.33
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,1010.43,698.37
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,1010.87,698.29
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,1007.64,696.09
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,998.37,692.86
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,985.6,687.55
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,967.35,677.44
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,945.8,665.3
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,918.88,649.48
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,889.13,631.84
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,852.99,609.98
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,814.57,586.5
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,770.3,559.85
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,729.7,535.32
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,678.13,501.9
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,626.05,467.58
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,568.31,427.48
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,511.4,386.61
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,448.85,340.23
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,387.74,293.26
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,319.83,239.71
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,257.76,189.03
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,186.81,130.97
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,126.68,80.19
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,54.28,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,20.97,10.42
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.1,19.51
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,34.7,23.77
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,39.09,27.61
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,41.59,29.72
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,43.94,31.6
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,85.77,43.75
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,136.78,72.95
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,189.65,112.2
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,245.26,157.16
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,301.05,203.1
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,363.26,253.11
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,419.15,297.96
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,475.41,341.72
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,529.35,382.47
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,582.82,421.57
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,633.71,458.46
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,683.33,493.54
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,729.68,523.63
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,774.09,550.98
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,814.26,576.44
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,851.98,600.19
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,884.33,619.12
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,913.52,635.97
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,939.42,652.07
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,962.24,666.3
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,979.99,676.04
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,994.43,683.82
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,1003.49,689.85
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,1008.99,693.85
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,1009.41,694.87
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,1006.21,693.84
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,996.92,688.82
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,984.12,681.78
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,963.41,670.26
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,939.78,656.97
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,912.3,642.28
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,882.05,625.73
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,846.04,604.02
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,813.91,584.76
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,769.62,558.38
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,723.9,530.64
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,671.64,496.81
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,619.07,461.82
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,562.07,422.18
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,504.38,380.84
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,439.81,332.41
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,378.48,284.89
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,310.19,231.49
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,247.87,181.07
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,177.01,123.91
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,117.28,74.06
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,49.51,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.27,11.23
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.79,22.55
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,40.89,29.05
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,46.64,34.14
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,50.31,37.26
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,53.74,40.03
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,88.22,47.58
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,137.17,75.58
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,189.24,114.23
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,248.35,161.7
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,302.34,205.94
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,358.61,251.41
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,414.1,295.92
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,470.19,339.5
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,527.18,382.24
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,580.53,421.14
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,631.13,456.91
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,680.57,490.83
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,726.83,521.78
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,771.45,549.83
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,811.54,575.57
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,849.23,599.67
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,882.61,619.64
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,913.2,637.75
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,938.58,653.59
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,960.88,667.56
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,978.59,677.66
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,993.02,685.79
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,1002.55,692.13
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,1008.57,696.43
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,1008.0,696.81
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,1003.83,695.12
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,995.1,690.42
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,982.88,683.68
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,961.23,671.13
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,936.67,656.84
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,909.31,642.12
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,879.19,625.54
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,848.9,607.69
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,809.75,583.85
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,765.29,557.19
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,719.45,529.15
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,666.94,494.91
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,614.14,459.45
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,556.94,419.56
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,499.08,377.97
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,434.72,330.12
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,373.58,283.01
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,305.57,228.99
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,243.61,178.27
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,172.85,120.83
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,113.3,70.85
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,47.58,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.7,11.35
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.6,23.2
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,42.35,30.26
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,48.46,35.67
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,52.02,38.71
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,55.37,41.41
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,88.78,48.63
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,137.52,76.54
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,188.92,114.8
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,247.47,162.03
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,301.44,206.44
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,357.83,252.19
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,413.36,296.82
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,469.57,340.46
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,526.34,382.29
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,579.42,420.0
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,629.54,455.18
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,678.46,488.43
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,723.99,518.38
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,767.74,545.22
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,807.51,570.34
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,844.92,593.8
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,877.34,613.09
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,906.8,630.45
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,931.83,645.6
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,953.85,658.92
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,970.85,669.61
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,984.61,678.43
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,993.59,684.04
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,999.12,687.67
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,998.15,687.89
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,993.66,686.11
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,983.7,680.69
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,970.34,673.31
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,947.8,660.32
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,930.56,650.75
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,902.32,634.23
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,871.43,616.05
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,832.9,592.86
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,792.54,568.3
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,747.75,541.67
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,704.57,515.65
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,649.84,480.27
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,595.53,443.15
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,535.82,401.94
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,477.63,360.47
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,411.4,311.56
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,349.21,264.05
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,278.22,208.37
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,217.54,159.27
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,149.89,104.67
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,93.52,58.03
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,40.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,25.27,12.97
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,43.11,30.22
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,61.83,46.64
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,80.03,62.31
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,85.0,66.63
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,92.58,72.91
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,123.35,84.62
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,158.95,106.01
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,205.6,139.3
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,258.99,179.92
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,305.37,216.51
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,355.59,255.96
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,405.37,294.52
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,456.53,332.91
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,505.37,368.58
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,557.06,405.12
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,604.58,438.28
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,651.8,470.36
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,697.77,501.22
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,743.63,531.39
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,782.71,556.72
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,819.98,579.96
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,779.41,547.38
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,718.47,500.36
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,829.81,580.86
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,939.8,653.25
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,959.08,664.15
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,966.82,668.76
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,975.14,674.88
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,980.18,679.06
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,981.42,679.6
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,979.26,678.16
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,977.58,678.57
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,963.63,671.41
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,619.82,446.91
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,235.33,168.22
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,571.59,419.38
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,855.03,614.71
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,634.69,463.27
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,402.79,294.85
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,338.89,250.25
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,276.64,205.23
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,217.58,161.63
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,169.81,125.77
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,85.45,61.58
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,25.24,12.79
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,41.59,29.18
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,57.98,43.77
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,73.78,57.54
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,90.21,71.63
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,108.24,86.78
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,118.61,89.78
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,131.28,99.95
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,162.91,123.19
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,202.68,152.58
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,241.65,181.22
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,284.18,212.51
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,317.85,237.57
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,358.3,267.51
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,379.62,282.58
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,399.41,296.19
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,433.51,320.62
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,468.6,345.46
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,493.12,361.71
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,517.5,377.69
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,587.67,427.68
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,663.64,480.62
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,672.32,484.38
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,676.21,485.31
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,801.55,577.05
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,922.93,660.33
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,940.21,670.38
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,954.61,679.53
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,962.99,686.34
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,968.18,691.29
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,968.15,692.08
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,964.82,690.91
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,912.7,656.68
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,851.95,613.22
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,846.9,612.2
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,838.52,608.62
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,706.68,518.49
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,580.31,429.57
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,680.82,506.87
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,750.15,560.13
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,717.26,538.75
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,679.83,514.59
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,547.67,418.33
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,425.22,326.57
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,380.22,294.44
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,335.4,261.22
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,345.04,269.09
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,334.89,260.03
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,267.63,205.62
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,207.24,155.66
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,142.97,102.61
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,88.88,56.0
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,31.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,25.17,12.47
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,43.69,30.91
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,59.0,44.6
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,75.12,58.64
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,87.33,68.99
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,104.57,83.26
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,99.05,72.28
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,90.13,67.07
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,156.26,114.32
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,241.44,175.73
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,252.73,186.59
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,260.04,193.45
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,303.97,225.7
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,347.62,257.5
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,406.69,299.8
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,469.38,344.23
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,505.25,369.6
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,541.26,394.89
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,567.29,412.14
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,592.58,428.66
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,661.64,477.92
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,737.45,530.84
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,699.65,502.88
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,652.59,468.76
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,739.05,530.38
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,829.53,592.71
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,881.77,631.14
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,932.94,669.03
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,940.17,673.87
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,944.47,677.22
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,943.83,677.64
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,940.19,676.22
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,928.12,668.95
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,913.24,659.96
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,864.91,627.13
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,819.45,596.0
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,820.85,601.74
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,820.59,605.97
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,782.34,580.67
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,742.63,554.36
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,691.26,519.25
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,644.54,486.85
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,591.77,449.68
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,539.6,412.29
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,479.36,368.19
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,421.64,325.0
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,359.16,277.36
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,293.22,226.01
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,228.56,174.8
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,171.17,128.31
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,112.19,80.3
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,56.64,34.31
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,22.15,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,23.47,10.81
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,37.11,25.36
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,54.34,40.64
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,72.55,56.48
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,88.78,70.43
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,104.51,83.68
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,128.92,95.78
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,157.52,118.11
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,188.02,139.71
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,228.85,169.77
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,275.21,203.63
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,324.61,240.31
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,379.64,280.18
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,463.76,343.46
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,517.05,384.19
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,570.72,423.9
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,620.72,460.74
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,669.82,495.94
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,715.54,527.15
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,759.55,555.18
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,799.08,580.96
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,836.39,605.14
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,869.48,625.19
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,900.06,643.48
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,925.68,659.85
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,948.38,674.42
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,965.23,685.7
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,978.91,695.1
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,987.82,701.23
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,993.33,705.36
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,921.91,659.79
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,831.11,594.67
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,745.47,536.61
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,657.34,475.44
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,764.64,555.4
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,864.6,627.78
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,715.46,524.72
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,573.51,423.95
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,534.31,397.71
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,494.99,370.57
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,519.37,391.92
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,525.94,400.18
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,442.06,338.8
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,354.19,273.29
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,315.87,245.36
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,277.52,216.58
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,236.83,184.75
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,197.07,152.96
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,155.54,119.3
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,116.08,86.67
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,76.93,54.26
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,37.26,20.75
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,16.45,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.69,9.86
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.56,24.04
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.31,32.97
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,54.6,41.2
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,60.76,46.6
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,66.6,51.54
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,96.24,58.38
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,142.53,85.22
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,199.96,136.35
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,241.65,176.14
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,255.16,190.18
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,256.28,193.1
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,310.28,233.09
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,375.99,281.67
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,355.37,265.89
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,329.04,245.36
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,332.16,247.31
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,334.26,248.35
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,307.2,227.66
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,278.39,205.77
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,481.38,355.86
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,697.61,505.52
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,670.31,481.88
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,634.47,454.18
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,741.87,527.32
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,854.28,599.53
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,924.01,647.01
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,980.55,679.57
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,916.58,638.12
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,824.98,573.95
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,775.01,541.56
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,713.08,500.7
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,746.64,525.72
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,767.21,541.71
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,744.18,528.08
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,718.7,513.11
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,803.09,575.74
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,863.74,618.11
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,828.85,597.24
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,791.55,575.34
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,749.23,550.5
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,702.55,522.18
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,650.77,488.5
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,598.55,452.72
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,538.81,410.09
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,480.58,367.39
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,415.95,318.84
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,354.56,271.14
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,285.32,216.6
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,220.67,163.98
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,151.62,107.34
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,93.74,56.07
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,32.97,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.63,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.83,8.17
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.82,23.37
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.43,31.36
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,51.67,38.7
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,57.29,43.54
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,61.6,47.08
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,90.54,52.6
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,137.88,79.21
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,188.71,116.92
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,243.0,160.95
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,296.77,205.88
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,356.64,255.14
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,411.84,300.04
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,467.89,344.16
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,521.86,385.34
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,576.09,425.27
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,628.65,462.78
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,678.21,497.11
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,724.44,528.24
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,769.22,556.0
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,808.96,581.54
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,846.34,605.42
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,882.1,626.87
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,915.6,646.7
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,941.24,663.19
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,963.74,677.82
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,982.06,688.5
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,997.05,697.16
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,1006.12,703.29
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,1011.6,707.36
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,1011.45,708.44
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,1007.68,707.4
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,998.28,702.58
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,985.35,695.67
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,966.09,684.83
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,943.62,672.01
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,915.61,656.96
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,884.78,639.95
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,847.9,617.47
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,808.9,593.38
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,769.66,569.64
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,722.95,540.37
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,669.19,504.76
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,615.28,468.24
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,555.64,425.45
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,499.06,383.63
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,432.92,333.41
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,370.34,284.23
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,300.05,228.04
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,236.41,175.37
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,163.87,115.42
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,102.81,60.03
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,36.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.25,6.62
