Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.89,20.05
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,36.77,25.68
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,41.46,29.96
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,44.59,32.69
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,47.54,35.12
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,77.75,40.45
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,131.59,71.25
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,184.81,111.1
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,240.99,157.42
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,297.16,205.34
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,354.82,254.14
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,415.38,303.99
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,471.79,349.35
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,526.21,391.92
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,580.28,432.86
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,632.0,470.73
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,682.53,506.62
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,728.82,537.89
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,773.26,566.34
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,814.09,593.03
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,852.47,617.9
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,886.37,638.59
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,917.46,657.32
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,943.36,673.96
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,966.06,688.6
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,984.04,698.85
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,998.6,706.97
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,1007.66,713.14
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,1013.1,717.15
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,1012.4,717.4
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,1008.06,715.49
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,998.57,710.16
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,985.55,702.69
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,962.01,688.53
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,935.77,672.69
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,907.82,655.73
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,877.15,636.93
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,845.6,617.69
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,805.14,592.4
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,759.42,564.17
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,712.43,534.56
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,658.33,499.32
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,606.75,464.24
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,546.56,420.75
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,487.81,377.13
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,420.12,324.71
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,356.43,273.91
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,285.73,217.36
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,221.97,164.72
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,148.24,104.19
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,88.39,50.21
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,31.07,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.68,6.98
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,40.02,27.56
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.42,34.69
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,55.59,42.01
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,61.37,47.02
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,66.89,51.59
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,91.72,53.69
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,137.95,78.27
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,189.84,116.68
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,245.23,161.72
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,304.33,210.96
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,361.92,258.98
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,418.85,305.79
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,476.57,351.82
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,531.82,393.88
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,589.13,435.81
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,640.98,474.37
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,691.75,511.21
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,738.78,543.28
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,784.1,572.01
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,825.6,597.81
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,864.73,621.73
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,899.03,642.45
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,930.57,661.27
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,956.93,677.82
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,980.15,692.4
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,998.22,702.3
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,1012.93,710.13
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,1022.16,716.08
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,1027.78,719.9
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,1028.24,720.63
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,1025.0,719.19
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,1014.61,713.38
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,1000.65,705.46
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,981.2,694.15
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,958.42,680.79
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,929.72,664.79
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,898.18,646.87
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,860.69,623.8
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,827.11,603.22
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,780.91,574.91
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,733.3,545.22
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,679.34,509.63
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,625.04,473.03
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,564.31,429.61
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,506.73,387.19
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,439.57,336.29
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,376.0,286.45
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,303.69,229.02
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,238.35,175.29
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,162.28,113.23
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,97.06,53.3
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,34.61,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.83,4.09
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.36,22.01
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,39.72,28.14
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,45.97,33.8
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,49.66,37.02
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,53.14,39.89
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,81.57,44.26
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,131.2,71.19
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,188.43,113.84
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,244.47,159.6
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,300.43,206.37
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,358.66,254.47
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,419.73,304.06
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,476.79,349.23
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,532.16,391.68
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,587.27,432.44
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,638.73,469.28
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,688.92,504.03
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,735.97,534.95
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,781.18,563.01
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,822.39,589.26
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,861.13,613.7
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,894.62,633.6
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,925.13,651.48
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,951.15,667.84
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,973.97,682.23
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,992.04,692.29
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,1006.68,700.27
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,1015.8,706.4
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,1021.29,710.43
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,1020.57,711.09
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,1016.16,709.59
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,1006.59,704.67
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,993.46,697.64
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,974.36,686.92
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,951.97,674.18
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,923.54,658.67
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,892.23,641.21
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,855.05,618.65
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,815.59,594.4
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,770.27,566.71
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,728.83,541.29
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,676.11,506.6
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,622.99,471.06
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,562.58,428.22
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,503.27,384.75
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,438.94,336.07
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,376.43,287.04
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,304.71,229.75
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,239.84,176.1
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,164.44,114.01
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,99.79,52.4
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,35.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.45,2.13
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,29.44,18.62
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,34.86,23.9
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,40.07,28.62
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,43.27,31.42
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,46.3,33.92
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,76.68,39.62
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,131.84,70.79
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,185.58,110.42
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,242.42,156.62
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,298.81,203.59
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,361.45,254.64
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,418.77,301.01
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,476.58,346.21
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,531.66,388.03
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,586.27,428.02
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,638.14,465.73
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,688.77,501.57
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,736.14,532.56
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,781.59,560.76
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,822.39,585.57
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,860.69,608.53
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,894.71,628.55
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,925.74,646.55
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,951.76,662.74
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,974.58,676.99
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,992.65,688.76
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,1007.28,698.53
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,1016.39,704.64
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,1021.85,708.67
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,1022.11,708.52
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,1018.67,706.21
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,1009.06,701.35
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,995.87,694.39
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,975.88,683.26
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,952.69,670.18
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,924.3,655.14
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,893.04,638.14
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,855.92,616.05
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,816.52,592.23
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,777.04,568.85
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,730.01,539.91
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,676.19,504.64
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,621.98,468.48
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,561.64,426.02
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,502.41,382.92
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,437.71,334.13
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,374.73,284.88
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,302.95,227.63
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,238.09,174.07
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,163.07,112.58
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,98.06,48.9
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,34.84,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.14,0.84
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,26.72,16.34
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,31.88,21.36
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,36.82,25.84
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,39.81,28.47
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,42.64,30.8
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,77.67,40.22
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,129.4,68.51
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,183.7,108.67
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,240.96,155.42
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,298.2,203.36
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,361.46,255.19
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,418.48,301.73
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,475.91,347.12
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,531.1,389.38
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,585.6,429.67
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,637.66,467.89
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,688.44,504.21
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,734.77,534.82
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,778.86,562.45
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,819.83,587.68
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,858.34,611.05
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,892.12,631.42
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,922.93,649.8
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,948.78,666.07
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,971.45,680.4
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,987.97,691.22
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,1000.99,699.99
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,1009.53,705.79
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,1014.48,709.48
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,889.66,628.5
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,738.37,520.99
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,876.14,622.53
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,983.6,694.12
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,963.54,681.84
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,940.33,668.43
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,912.18,652.97
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,888.47,640.34
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,851.07,617.25
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,811.36,592.51
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,765.52,564.18
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,718.37,534.55
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,665.7,499.78
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,612.47,463.64
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,553.68,421.8
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,494.31,378.26
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,429.65,329.38
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,367.95,280.9
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,296.55,223.2
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,232.1,169.51
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,158.38,108.76
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,93.68,43.38
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,33.24,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.66,0.39
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,27.76,17.14
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,34.17,23.28
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,40.25,28.76
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,43.85,31.91
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,47.24,34.72
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,77.81,41.03
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,133.98,73.16
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,187.49,112.63
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,244.19,158.79
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,301.37,206.43
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,360.37,254.86
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,418.04,302.25
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,479.68,351.04
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,534.68,392.86
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,589.19,432.79
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,641.42,469.91
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,692.42,504.99
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,739.35,535.58
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,784.33,563.13
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,825.08,589.07
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,863.32,613.25
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,896.07,632.52
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,925.63,649.68
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,951.42,665.79
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,974.04,679.99
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,990.5,690.86
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,1003.53,699.75
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,1012.08,705.58
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,1017.04,709.35
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,1015.38,709.56
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,1010.12,707.68
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,999.27,702.04
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,984.94,694.33
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,850.63,607.95
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,694.16,497.84
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,650.98,471.16
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,607.6,443.21
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,718.08,528.0
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,799.16,587.18
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,752.09,557.68
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,706.8,529.67
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,651.9,493.2
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,597.1,454.87
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,535.47,410.79
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,475.58,366.62
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,409.54,315.68
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,347.08,265.93
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,274.21,207.23
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,207.05,151.83
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,137.16,94.35
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,75.25,31.56
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,26.6,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.91,0.04
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.51,18.51
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,37.92,26.43
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,46.37,33.96
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,50.43,37.51
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,54.27,40.68
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,81.88,46.01
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,130.55,72.84
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,182.15,110.84
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,237.19,155.47
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,295.86,203.88
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,352.94,250.68
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,409.22,296.42
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,466.32,341.32
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,520.83,382.98
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,577.12,424.45
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,628.23,461.0
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,678.28,495.72
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,724.53,526.6
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,768.97,554.17
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,809.73,578.93
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,848.16,601.87
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,881.91,621.87
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,912.89,640.0
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,938.2,655.5
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,960.42,669.11
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,977.52,679.96
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,991.29,688.86
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,1000.17,694.49
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,1005.55,698.1
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,1004.37,698.16
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,999.66,696.21
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,989.42,690.23
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,975.76,682.27
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,954.93,670.27
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,931.09,656.46
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,910.0,644.12
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,878.23,624.93
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,839.41,601.45
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,798.59,576.48
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,751.22,547.76
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,702.72,517.79
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,651.0,484.18
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,596.78,447.15
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,535.66,404.29
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,476.22,361.27
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,408.67,310.72
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,345.11,261.4
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,272.12,203.66
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,204.98,149.08
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,132.59,90.23
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,68.55,24.79
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,24.13,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.75,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,31.14,19.67
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.51,27.61
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,48.3,35.42
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,52.67,39.24
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,56.8,42.65
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,83.11,46.91
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,131.49,72.89
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,183.42,110.8
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,238.86,155.37
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,297.74,203.95
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,355.09,251.16
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,411.35,296.59
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,468.41,341.06
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,523.37,381.76
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,580.22,422.01
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,631.46,458.87
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,681.57,493.92
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,728.35,524.34
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,773.41,551.55
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,814.12,576.13
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,852.46,598.95
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,886.44,618.81
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,917.68,636.83
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,943.27,652.64
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,965.72,666.57
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,983.95,678.42
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,998.83,688.32
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,1007.26,694.0
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,1012.1,697.65
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,1011.29,696.92
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,1006.85,694.09
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,996.82,690.12
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,983.29,684.12
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,960.37,671.24
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,934.59,656.61
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,905.45,639.51
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,880.86,625.31
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,842.24,601.95
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,801.59,577.13
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,755.19,549.35
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,707.56,520.23
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,654.35,485.62
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,598.91,447.95
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,537.29,404.77
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,477.37,361.41
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,409.64,310.78
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,346.05,261.45
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,273.16,203.77
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,207.91,150.58
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,132.79,89.58
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,67.86,19.95
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,23.99,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,33.25,21.29
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.65,30.22
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,52.87,39.27
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,59.87,45.32
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,66.5,50.83
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,91.28,54.98
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,137.53,79.98
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,187.62,116.42
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,241.56,159.56
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,295.19,203.44
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,351.69,249.16
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,410.89,296.42
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,467.39,340.33
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,521.29,381.09
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,575.24,420.53
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,626.04,456.53
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,675.98,490.83
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,723.0,522.18
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,766.45,549.3
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,806.34,573.6
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,843.97,596.19
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,878.16,616.38
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,909.91,634.9
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,934.9,650.12
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,956.86,663.5
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,973.26,673.86
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,986.35,682.31
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,994.63,687.55
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,999.46,690.81
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,997.28,689.9
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,991.65,687.03
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,980.6,680.96
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,975.13,678.49
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,953.61,666.09
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,929.15,651.97
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,898.67,635.37
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,865.62,617.01
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,825.45,592.84
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,787.08,569.61
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,740.05,540.93
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,692.09,511.16
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,635.53,473.56
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,579.42,434.65
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,517.19,390.79
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,456.99,347.05
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,388.62,295.75
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,321.4,243.65
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,249.98,186.75
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,187.04,135.38
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,117.83,79.24
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,50.59,9.51
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,18.91,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.99,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.61,18.27
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,38.03,26.32
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,46.73,34.07
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,51.18,37.97
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,55.39,41.46
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,81.6,46.01
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,130.44,72.44
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,182.55,110.58
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,238.25,155.55
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,297.25,204.03
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,354.94,251.14
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,411.34,296.91
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,468.48,341.76
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,526.6,385.74
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,581.63,426.08
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,633.24,462.68
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,683.72,497.28
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,731.11,528.45
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,776.81,556.62
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,817.88,582.82
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,856.55,607.33
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,891.47,628.34
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,923.79,647.58
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,950.22,664.42
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,973.42,679.33
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,991.35,689.59
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,1005.82,697.78
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,1014.74,703.78
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,1020.01,707.67
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,1019.55,707.0
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,1015.39,704.18
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,926.36,650.61
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,819.23,577.78
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,803.67,570.66
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,784.35,560.53
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,851.73,609.92
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,888.79,635.1
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,850.44,611.49
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,809.9,586.67
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,769.39,562.42
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,721.39,532.65
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,666.77,497.86
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,612.02,462.09
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,550.58,418.53
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,492.41,375.86
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,423.62,323.05
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,358.92,271.66
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,284.88,212.52
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,218.61,157.86
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,141.72,94.52
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,72.64,7.89
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,25.71,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.84,17.56
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.46,26.66
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,47.67,34.85
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,53.88,40.25
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,58.78,44.33
