Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,84.08,48.45
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,132.0,74.3
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,183.67,112.08
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,238.96,156.65
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,297.79,205.4
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,354.93,252.72
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,411.03,298.41
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,467.95,343.3
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,522.61,385.11
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,577.31,425.51
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,630.08,463.16
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,680.11,497.77
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,726.87,528.05
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,771.97,554.93
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,811.98,580.36
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,849.6,604.06
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,883.76,624.1
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,915.21,642.24
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,940.57,658.13
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,962.81,672.13
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,980.38,682.21
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,994.6,690.27
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,1003.38,696.19
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,1008.62,700.07
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,1007.76,698.84
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,1003.28,695.53
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,992.23,689.43
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,977.71,681.31
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,957.85,670.23
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,934.8,657.18
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,905.35,641.14
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,880.36,627.91
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,841.75,604.58
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,801.03,579.7
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,695.33,511.06
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,589.85,436.85
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,537.97,401.53
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,486.15,365.2
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,435.32,329.34
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,384.56,292.4
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,328.28,249.9
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,274.4,207.82
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,214.17,159.51
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,159.39,114.56
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,93.9,61.37
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,39.79,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,14.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,15.48,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,30.14,18.41
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,46.6,33.28
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,63.6,48.07
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,80.76,62.67
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,97.38,76.45
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,109.7,75.65
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,145.38,92.44
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,181.68,113.73
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,238.31,154.9
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,295.66,206.53
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,337.44,243.04
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,383.97,278.79
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,430.69,313.62
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,493.53,360.21
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,577.15,421.51
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,596.16,432.15
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,596.98,428.72
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,677.81,487.18
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,770.06,549.82
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,810.21,575.0
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,847.96,598.84
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,830.64,584.43
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,792.47,552.42
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,878.6,615.06
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,956.77,665.4
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,935.13,649.78
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,892.62,615.85
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,954.56,662.54
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,996.99,690.35
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,993.65,689.07
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,986.89,686.11
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,985.37,687.69
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,971.29,681.44
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,949.11,668.74
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,923.96,654.2
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,822.52,589.57
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,716.15,515.88
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,677.65,491.01
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,627.43,457.7
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,668.33,491.78
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,688.39,509.98
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,634.63,473.79
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,580.77,436.17
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,518.05,391.66
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,457.34,347.26
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,389.5,296.1
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,325.82,246.32
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,249.85,185.67
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,186.25,133.5
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,115.11,75.21
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,48.96,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,17.16,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,15.84,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,30.91,19.0
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,41.27,28.95
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,52.32,38.75
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,58.97,44.55
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,65.29,49.82
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,89.31,53.88
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,135.35,78.53
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,185.54,114.89
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,239.73,158.09
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,293.45,202.02
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,350.07,247.86
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,408.53,294.49
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,464.31,337.71
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,518.3,377.44
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,572.26,415.48
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,623.16,450.59
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,673.22,483.75
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,719.15,513.09
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,763.29,539.43
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,803.97,564.26
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,842.5,587.45
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,870.95,602.84
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,895.37,615.66
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,920.6,631.17
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,943.02,644.99
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,958.14,653.09
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,970.04,659.36
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,977.71,664.1
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,982.08,667.0
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,978.59,665.82
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,971.79,662.82
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,965.97,660.99
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,950.85,653.57
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,923.8,638.06
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,894.46,621.2
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,862.71,602.36
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,828.81,582.12
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,788.55,558.07
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,746.74,532.38
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,697.09,501.68
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,642.28,466.98
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,585.3,428.83
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,529.47,390.58
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,466.29,346.68
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,405.99,303.53
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,339.18,254.18
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,277.41,207.06
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,201.46,148.39
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,140.96,100.42
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,79.68,51.01
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.19,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.76,17.99
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,47.59,34.29
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,65.91,50.38
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,82.35,64.59
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,100.4,79.81
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,123.17,92.28
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,149.37,111.44
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,181.25,133.84
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,223.98,165.2
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,253.9,188.53
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,282.11,209.96
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,335.92,249.23
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,394.07,291.45
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,441.36,324.79
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,491.47,359.39
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,520.3,378.96
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,546.69,396.49
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,587.4,423.67
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,629.12,450.97
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,632.48,452.07
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,629.48,449.17
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,651.73,464.23
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,673.49,478.69
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,649.04,461.18
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,621.73,442.04
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,666.63,473.65
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,711.94,504.66
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,554.93,398.25
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,383.58,278.28
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,472.39,342.89
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,562.23,405.08
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,441.06,321.34
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,309.04,227.72
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,554.89,409.65
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,770.61,557.48
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,701.73,509.73
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,645.58,472.33
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,479.0,355.91
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,320.5,239.93
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,254.45,192.28
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,181.77,137.63
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,218.44,167.44
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,245.37,189.17
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,213.62,165.32
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,182.16,141.39
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,150.07,116.02
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,118.75,90.76
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,86.23,64.07
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,51.85,35.78
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,30.39,17.14
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.8,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,17.62,8.36
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,33.81,22.93
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,49.34,36.69
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,67.11,52.2
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,84.67,67.28
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,50.66,36.06
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.98,5.01
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,74.95,55.45
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,133.47,102.14
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,178.53,136.69
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,221.29,169.16
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,314.82,238.48
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,455.16,346.47
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,416.57,318.95
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,346.97,263.88
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,276.62,210.18
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,200.88,151.6
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,227.02,171.54
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,253.56,191.53
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,287.4,216.87
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,321.74,242.36
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,387.93,291.54
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,453.09,339.13
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,385.31,288.7
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,309.34,232.01
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,399.7,298.75
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,485.82,360.41
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,300.16,224.43
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,111.8,81.45
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,244.03,183.02
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,392.16,292.62
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,357.41,267.33
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,311.12,233.86
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,395.11,297.49
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,468.05,351.58
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,370.47,279.78
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,263.66,199.78
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,232.63,176.84
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,201.81,153.59
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,175.8,134.09
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,150.1,114.54
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,90.3,67.43
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,33.44,21.7
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,28.78,18.05
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,24.12,14.32
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,19.93,10.89
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,15.75,7.4
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,11.57,3.89
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.4,0.36
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.97,4.73
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,23.66,14.56
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,34.36,24.11
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,47.4,35.61
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,60.3,46.81
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,60.93,44.95
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,61.39,45.19
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,52.07,37.36
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,42.77,29.58
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,99.0,74.94
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,153.39,117.71
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,177.48,136.12
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,202.2,154.94
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,224.37,171.32
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,246.99,187.88
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,194.5,147.3
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,140.06,105.0
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,154.17,115.92
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,168.56,126.92
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,152.16,114.03
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,135.44,100.95
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,204.71,154.24
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,274.96,207.01
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,209.64,157.49
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,143.79,107.17
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,177.28,133.14
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,211.1,158.95
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,183.55,137.84
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,155.84,116.64
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,232.3,174.92
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,310.16,232.62
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,208.81,156.97
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,108.86,80.42
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,133.29,99.85
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,157.93,119.2
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,168.21,127.37
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,178.65,135.74
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,178.41,135.89
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,178.28,136.2
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,224.86,173.78
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,263.75,205.12
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,201.52,156.75
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,151.4,117.29
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,129.74,100.37
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,108.34,83.35
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,88.26,67.18
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,68.1,50.62
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,49.42,35.08
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,30.66,19.26
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,17.63,7.44
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.01,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,19.49,9.82
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,37.03,25.97
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,54.06,41.22
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,72.85,57.79
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,91.43,73.87
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,91.1,69.83
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,89.79,68.43
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,111.96,85.99
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,134.3,103.34
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,159.27,122.34
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,185.12,141.83
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,235.47,180.13
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,292.56,223.14
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,281.3,213.71
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,269.23,203.72
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,350.98,264.87
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,439.86,329.46
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,489.36,363.89
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,541.93,399.99
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,563.16,414.46
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,584.89,429.36
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,473.16,348.87
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,342.96,253.45
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,416.61,307.2
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,486.97,356.44
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,363.92,268.2
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,233.19,172.57
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,368.05,272.95
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,500.36,367.26
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,397.98,294.21
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,285.53,212.74
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,182.6,136.26
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,81.33,58.42
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,241.31,182.55
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,404.72,303.76
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,332.13,250.1
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,249.94,189.02
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,331.11,252.63
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,400.34,305.95
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,265.27,204.17
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,130.08,98.58
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,125.67,95.67
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,121.42,92.67
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,104.96,79.96
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,88.5,67.03
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,72.01,53.7
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,55.47,40.09
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,39.96,27.18
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,25.06,14.61
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.37,4.75
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.31
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,19.47,10.87
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,28.77,19.17
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,39.47,28.54
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,50.19,37.74
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,81.21,61.03
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,111.37,85.0
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,158.42,119.51
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,212.94,159.92
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,252.01,189.56
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,294.22,221.6
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,345.33,260.21
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,407.89,307.56
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,448.66,337.75
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,489.31,367.17
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,514.76,385.32
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,537.06,400.74
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,512.85,381.09
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,479.69,354.79
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,517.73,382.07
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,555.48,408.63
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,599.35,439.75
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,644.7,471.59
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,666.18,486.36
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,687.3,500.99
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,712.06,517.54
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,745.29,539.54
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,458.37,339.35
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,163.56,120.05
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,300.84,223.7
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,437.15,322.61
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,592.81,437.99
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,746.08,547.69
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,696.0,512.3
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,632.92,469.0
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,515.32,384.86
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,388.33,291.6
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,259.08,195.92
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,128.41,95.51
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,86.23,63.08
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,45.58,31.06
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,33.92,21.82
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,22.28,12.48
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.02,9.92
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,15.76,7.32
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.97,5.06
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.19,2.76
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.4,0.42
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.62,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,23.85,12.89
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,41.95,29.9
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,59.89,45.81
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,78.15,61.8
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,96.01,77.13
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,118.48,89.98
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,144.91,109.34
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,176.0,132.72
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,209.53,158.31
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,198.81,151.14
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,184.28,140.41
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,249.59,189.9
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,323.79,245.41
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,360.51,271.89
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,397.23,298.13
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,444.43,332.37
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,494.56,368.23
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,535.8,397.23
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,578.59,426.99
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,584.9,430.08
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,588.85,431.65
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,629.41,459.86
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,671.11,488.27
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,705.02,510.87
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,733.69,529.91
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,729.84,525.67
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,715.12,514.71
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,755.53,542.64
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,785.78,563.34
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,472.38,349.24
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,155.03,114.14
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,468.74,352.69
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,759.72,554.94
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,817.09,595.05
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,857.3,626.01
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,624.23,464.38
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,390.44,293.08
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,483.34,366.54
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,567.52,430.49
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,626.01,476.97
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,662.92,507.65
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,418.35,325.83
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,168.25,129.07
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,144.17,111.1
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,120.48,92.59
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,97.71,74.31
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,75.21,55.91
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,54.37,38.67
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,33.17,20.91
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,18.57,6.91
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,26.98,15.0
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,38.42,26.74
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,50.37,37.5
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,57.49,43.92
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,64.25,49.79
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,109.65,77.31
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,149.41,110.17
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,173.91,117.8
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,237.15,159.68
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,279.2,202.77
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,298.44,223.91
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,362.54,270.98
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,463.84,348.56
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,518.78,391.5
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,574.53,433.88
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,587.84,441.43
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,577.77,430.39
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,610.84,452.73
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,642.45,473.36
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,634.97,466.37
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,619.36,453.75
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,696.77,509.9
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,779.5,568.26
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,754.58,548.59
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,729.53,529.27
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,781.66,566.94
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,841.33,608.58
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,819.52,592.94
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,802.94,581.18
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,805.27,583.77
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,805.54,584.94
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,680.75,497.1
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,531.37,390.47
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,644.24,474.49
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,725.76,534.13
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,797.91,589.55
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,845.32,624.24
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,808.76,600.12
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,766.3,572.56
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,716.82,539.63
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,666.71,505.91
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,611.21,467.43
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,555.9,427.86
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,491.11,380.86
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,428.9,334.21
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,358.95,280.1
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,291.11,225.67
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,216.02,164.13
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,151.34,109.72
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,81.67,43.81
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,12.93,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.04,4.52
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,10.28
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,16.83
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,23.3
