Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,37.14,25.07
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,40.88,28.05
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,57.2,41.25
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,73.56,54.32
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,78.25,57.75
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,82.95,61.16
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,99.51,74.09
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,116.04,86.88
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,157.24,118.61
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,199.05,150.25
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,194.3,146.25
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,189.32,142.22
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,193.21,145.02
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,197.12,147.83
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,214.45,160.84
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,231.98,173.91
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,246.92,184.63
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,261.99,195.39
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,301.45,224.49
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,341.46,253.59
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,247.2,183.93
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,152.76,112.87
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,170.66,127.03
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,188.66,141.08
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,185.43,144.74
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,182.14,136.26
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,151.18,112.56
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,120.32,88.79
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,166.72,124.91
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,213.89,161.14
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,166.88,125.5
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,120.38,89.84
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,66.64,47.77
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.94,5.64
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,161.51,125.0
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,317.4,244.89
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,233.45,179.76
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,146.14,111.64
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,124.3,95.14
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,102.67,78.24
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,82.0,61.67
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,61.22,44.67
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,42.99,29.47
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,25.07,14.37
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,12.52,1.83
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.98,4.14
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,25.99,16.5
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,39.03,28.18
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,53.87,41.34
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,68.46,54.07
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,68.5,51.32
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,67.93,50.58
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,79.87,60.15
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,91.71,69.5
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,125.39,96.07
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,159.35,122.37
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,228.73,175.75
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,305.2,233.67
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,319.73,243.64
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,333.17,252.75
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,367.66,277.66
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,403.42,302.9
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,356.8,266.86
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,304.8,227.13
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,360.4,267.12
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,416.15,305.32
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,485.1,351.1
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,562.6,400.11
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,585.24,417.45
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,607.92,435.45
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,643.9,462.83
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,680.03,490.04
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,645.76,467.2
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,609.92,443.44
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,650.43,487.25
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,689.88,504.17
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,531.67,394.11
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,361.0,270.42
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,403.33,303.73
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,445.38,335.8
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,380.18,287.91
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,315.68,240.1
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,310.43,237.32
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,304.76,234.03
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,290.37,224.45
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,275.4,214.33
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,350.67,276.52
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,412.58,326.55
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,363.45,288.48
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,314.73,250.27
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,261.79,207.49
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,211.48,165.63
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,155.29,118.47
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,104.52,75.01
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,48.93,19.54
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,15.75,7.67
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,24.11,15.13
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,34.35,24.1
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,44.6,32.93
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,51.12,36.49
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,57.66,41.61
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,90.84,68.25
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,123.15,93.75
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,108.49,81.56
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,93.02,68.89
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,214.7,163.11
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,341.16,258.43
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,376.48,283.97
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,412.78,310.15
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,494.46,371.28
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,588.46,440.44
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,627.67,467.32
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,666.73,493.92
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,649.59,479.35
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,622.92,458.03
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,656.15,481.76
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,695.28,509.03
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,671.04,491.01
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,649.53,475.04
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,831.68,611.16
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,992.21,720.11
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,903.01,658.64
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,783.59,570.47
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,906.48,661.94
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,997.21,721.8
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,985.93,714.58
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,971.2,706.02
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,949.68,693.12
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,925.05,678.25
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,901.75,664.31
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,867.85,643.22
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,825.87,616.55
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,782.23,588.52
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,732.51,556.17
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,684.8,524.79
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,440.07,342.79
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,199.99,153.63
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,334.03,263.61
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,436.26,343.21
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,361.97,283.83
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,293.57,227.95
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,213.29,161.66
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,146.98,105.16
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,68.36,23.51
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,14.3,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.64,12.06
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.83,24.42
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.51,34.98
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,54.37,41.22
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,61.22,47.2
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,84.97,51.71
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,133.02,78.15
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,184.23,116.13
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,239.64,161.54
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,294.47,208.07
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,356.2,259.98
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,413.16,308.24
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,471.17,356.15
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,527.24,400.67
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,585.39,445.35
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,638.09,485.68
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,689.72,524.27
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,737.45,557.77
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,783.68,588.4
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,825.74,616.54
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,865.37,642.79
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,899.29,663.9
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,930.27,682.88
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,956.26,699.88
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,978.99,714.75
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,996.4,724.68
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,1010.28,732.36
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,1018.58,737.62
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,1023.19,740.62
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,1021.57,740.1
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,1016.26,737.33
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,1004.25,729.94
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,988.68,720.38
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,964.21,705.03
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,936.83,687.86
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,913.02,674.18
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,878.4,653.13
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,835.43,625.27
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,790.75,596.05
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,740.66,563.27
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,692.75,531.59
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,632.41,489.38
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,573.01,445.61
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,505.55,395.34
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,440.76,345.52
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,365.81,286.23
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,296.74,229.65
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,214.28,161.61
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,145.94,103.43
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,67.29,15.95
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.39,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.08,9.17
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,28.71,18.44
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,35.94,25.12
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,40.15,29.01
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,44.15,32.53
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,69.87,36.64
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,125.98,67.73
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,181.53,109.28
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,240.44,158.26
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,299.42,209.03
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,364.58,264.28
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,423.81,314.59
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,483.49,363.91
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,540.63,409.13
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,597.28,452.45
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,651.11,493.31
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,703.53,532.08
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,751.18,563.85
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,796.66,593.22
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,838.55,620.79
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,877.75,646.33
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,910.62,666.35
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,939.98,683.92
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,965.49,700.04
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,987.59,713.95
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,1003.79,722.9
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,1016.31,729.58
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,1024.09,734.49
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,1028.12,737.14
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,903.16,654.71
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,748.76,542.85
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,889.06,649.34
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,990.89,719.46
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,964.49,702.25
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,935.34,684.2
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,911.36,669.61
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,876.64,647.8
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,833.88,620.48
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,789.36,591.76
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,739.1,559.22
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,690.87,527.64
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,631.5,486.47
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,572.75,443.58
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,506.02,394.03
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,441.86,344.85
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,365.65,284.83
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,295.64,227.72
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,214.13,160.65
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,146.98,103.12
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,66.65,6.1
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,12.39,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.19,8.93
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,30.67,20.15
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,39.58,28.34
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,44.41,32.75
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,48.99,36.71
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,75.89,42.47
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,127.9,71.15
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,182.12,111.6
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,243.73,162.36
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,300.99,211.05
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,360.58,261.21
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,419.17,310.07
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,478.49,358.0
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,537.5,403.36
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,593.86,445.19
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,645.94,483.44
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,696.7,519.64
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,744.75,550.92
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,790.92,579.31
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,832.18,605.13
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,870.89,628.99
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,904.98,648.88
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,936.13,666.73
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,961.41,682.15
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,983.31,695.52
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,999.78,705.57
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,1012.63,713.53
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,1020.31,718.43
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,1024.25,721.2
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,1021.89,720.26
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,1015.79,717.2
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,1003.46,710.43
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,987.55,701.6
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,829.25,600.5
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,648.58,473.22
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,652.71,480.02
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,652.88,482.77
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,592.99,441.66
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,534.4,401.11
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,460.88,349.71
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,401.86,307.54
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,462.51,356.89
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,506.98,392.18
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,476.96,370.15
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,437.64,340.52
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,362.85,282.04
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,293.93,226.12
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,214.35,160.62
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,145.09,101.02
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,64.84,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,22.29,9.18
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,34.35,23.12
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.87,34.41
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,54.51,41.32
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,61.77,47.66
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,87.19,54.14
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,134.75,80.73
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,190.3,128.35
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,233.91,168.2
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,280.16,199.9
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,350.31,251.98
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,406.31,296.6
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,463.58,340.56
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,520.94,382.01
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,575.76,419.8
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,605.02,439.0
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,620.35,447.71
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,643.79,462.79
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,662.66,474.28
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,704.91,503.23
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,747.44,531.85
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,830.48,591.57
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,909.14,642.96
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,901.24,637.2
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,872.15,614.41
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,936.64,661.58
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,984.57,691.62
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,991.93,696.59
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,995.81,700.02
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,694.43,504.7
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,333.12,243.88
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,487.94,359.71
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,617.9,452.69
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,789.97,579.37
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,922.0,670.39
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,889.66,649.86
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,854.77,629.07
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,738.95,552.42
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,610.33,460.8
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,554.58,423.34
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,499.66,385.07
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,443.39,344.22
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,388.58,303.52
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,338.47,266.01
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,289.49,228.16
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,237.35,186.47
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,187.99,145.73
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,133.67,100.21
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,84.6,57.62
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,38.24,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.65,7.01
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.62,20.9
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.04,31.29
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,50.44,37.92
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,57.43,43.95
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,82.83,49.99
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,131.48,77.12
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,182.42,114.47
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,237.57,158.74
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,292.67,203.7
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,350.44,249.74
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,406.88,294.76
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,467.0,341.01
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,521.74,382.05
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,576.21,421.62
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,628.01,459.13
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,678.96,495.23
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,633.47,460.64
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,556.65,403.1
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,577.75,418.39
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,598.15,432.32
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,754.7,545.7
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,907.85,647.17
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,933.0,661.77
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,955.1,675.89
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,906.38,644.77
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,834.71,593.72
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,923.53,658.95
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,1001.4,709.46
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,997.89,707.57
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,990.84,704.45
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,977.7,697.08
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,961.2,687.73
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,769.34,561.03
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,560.45,411.8
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,549.54,407.72
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,536.85,401.12
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,665.38,499.34
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,755.75,566.23
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,703.97,531.91
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,651.73,497.69
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,591.93,455.61
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,533.09,413.14
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,465.6,363.26
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,397.4,311.25
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,324.9,253.58
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,258.71,199.1
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,183.01,136.64
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,118.3,80.29
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,52.44,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.68,6.45
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.45,21.52
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.63,32.6
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,52.35,39.54
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,59.7,45.89
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,85.22,52.43
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,133.33,79.53
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,183.75,116.95
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,238.48,161.75
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,292.67,207.42
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,349.91,255.32
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,406.48,302.5
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,466.84,351.29
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,521.56,394.22
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,576.97,436.45
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,628.48,475.28
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,679.04,512.53
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,653.96,488.91
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,602.16,445.36
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,643.94,475.33
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,686.9,505.36
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,798.18,589.07
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,911.99,668.15
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,937.31,684.15
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,959.49,698.78
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,770.0,566.09
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,536.15,392.39
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,784.38,578.08
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,1000.34,725.38
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,817.49,599.36
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,607.85,445.96
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,803.38,594.8
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,963.03,707.34
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,934.75,688.77
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,903.91,669.83
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,875.11,651.71
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,839.29,628.74
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,799.29,602.79
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,757.21,575.18
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,705.93,541.45
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,654.14,506.8
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,595.87,464.87
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,538.18,422.2
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,470.83,371.0
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,406.47,320.58
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,332.72,261.35
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,262.76,203.38
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,186.04,139.27
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,120.95,81.07
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,42.78,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.89,5.35
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.49,19.82
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.57,29.96
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,34.62,24.33
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,38.07,27.42
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,84.59,63.83
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,130.19,99.67
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,166.04,120.29
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,237.09,170.51
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,278.77,206.23
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,315.37,236.89
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,331.84,251.7
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,336.06,255.67
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,357.84,271.59
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,379.02,286.6
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,454.72,343.53
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,539.94,406.63
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,529.59,396.85
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,514.17,383.37
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,449.97,335.75
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,382.98,285.42
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,649.96,491.42
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,917.28,679.05
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,823.71,610.47
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,689.58,507.69
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,686.61,505.24
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,682.24,501.24
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,858.78,635.68
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,1003.24,736.65
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,790.77,589.01
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,530.09,393.82
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,777.02,582.91
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,964.82,714.73
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,941.28,698.82
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,914.76,682.28
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,630.27,482.03
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,317.88,241.53
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,575.58,446.48
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,769.24,590.46
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,718.48,555.2
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,666.9,520.33
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,611.53,481.14
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,554.23,438.38
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,487.95,387.64
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,424.4,337.36
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,350.33,276.53
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,282.32,218.82
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,202.21,151.24
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,134.02,88.03
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,47.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.11,4.23
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.35,18.83
