Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.08,28.67
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,62.8,48.58
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,89.72,71.83
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,110.22,82.71
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,143.79,106.01
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,174.58,130.11
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,204.39,153.86
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,252.53,189.53
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,306.17,229.93
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,359.21,270.71
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,419.05,316.6
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,459.76,347.5
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,502.21,379.2
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,513.26,386.25
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,513.42,384.55
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,553.68,412.98
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,597.72,443.48
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,632.56,467.88
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,667.72,492.34
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,712.6,524.63
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,758.88,557.61
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,738.62,541.48
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,714.42,522.88
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,857.49,630.75
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,984.29,717.85
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,887.86,650.59
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,760.93,556.38
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,640.11,471.76
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,517.03,382.86
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,615.27,456.7
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,710.99,526.18
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,543.88,406.18
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,379.85,284.84
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,331.33,249.69
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,271.12,204.95
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,279.18,211.89
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,275.0,209.49
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,356.33,275.04
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,428.89,332.41
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,423.38,329.91
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,421.93,330.02
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,354.09,278.45
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,299.79,236.0
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,240.04,187.91
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,184.76,142.15
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,125.35,92.58
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,72.4,44.76
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,25.52,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,29.43,18.86
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,46.93,34.49
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,66.56,51.67
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,85.94,68.29
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,106.53,81.19
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,129.23,98.38
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,167.8,125.22
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,216.97,160.77
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,258.94,192.74
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,304.7,227.64
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,340.37,255.44
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,379.6,285.47
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,463.55,348.87
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,573.96,431.49
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,581.26,434.43
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,566.42,420.34
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,514.27,380.77
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,449.04,330.97
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,551.0,405.52
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,661.72,483.58
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,549.45,401.9
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,426.01,311.35
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,427.24,312.63
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,428.15,313.22
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,335.35,246.68
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,234.66,172.99
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,274.13,202.51
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,314.18,231.9
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,322.92,238.43
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,331.69,245.13
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,491.46,363.22
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,625.46,458.77
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,780.44,572.88
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,896.39,653.91
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,867.48,634.57
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,831.29,611.57
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,788.19,584.17
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,743.54,555.49
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,496.21,378.5
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,245.06,186.43
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,397.23,308.75
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,518.85,401.33
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,449.99,349.04
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,381.25,296.42
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,308.08,238.51
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,241.7,184.1
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,165.32,121.2
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,98.59,59.18
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,33.84,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.33,2.16
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,31.0,20.01
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,44.04,31.86
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,52.94,39.83
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,61.4,47.14
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,87.55,54.5
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,135.67,81.86
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,185.57,118.48
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,239.95,162.2
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,294.07,207.2
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,351.1,254.21
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,407.27,300.26
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,464.78,346.09
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,519.58,387.96
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,576.37,429.83
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,566.42,420.47
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,530.78,391.18
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,641.84,474.21
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,769.79,565.25
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,738.69,538.31
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,683.84,494.83
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,597.81,433.22
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,501.33,363.01
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,734.85,534.48
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,957.5,683.4
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,800.75,575.6
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,611.15,439.34
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,548.82,397.22
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,495.85,360.07
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,570.85,414.42
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,633.06,458.7
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,642.28,466.96
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,649.84,474.49
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,714.01,522.73
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,771.65,565.58
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,666.45,491.92
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,578.84,429.6
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,455.69,341.67
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,338.58,255.27
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,205.13,155.67
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,75.43,54.52
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,66.54,47.9
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,57.66,41.06
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,47.86,33.36
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,38.07,25.52
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,29.23,18.3
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,20.39,10.97
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.97,4.7
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.55,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.86,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,71.25,52.54
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,135.27,102.22
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,171.14,128.27
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,209.16,156.37
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,267.69,196.39
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,350.77,257.57
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,394.28,292.82
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,432.1,322.1
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,401.97,300.09
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,350.55,260.48
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,365.36,270.88
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,379.43,280.24
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,446.05,327.26
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,519.85,377.75
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,554.91,401.3
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,590.86,425.53
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,605.57,434.85
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,619.48,443.79
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,666.97,476.87
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,724.19,515.59
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,689.87,491.15
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,662.0,471.47
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,818.74,581.98
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,959.39,676.01
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,956.27,673.69
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,949.91,671.12
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,595.95,436.59
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,207.16,151.99
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,475.64,354.81
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,707.57,517.55
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,677.52,497.98
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,645.86,479.17
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,570.84,427.23
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,486.2,367.52
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,462.81,352.71
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,425.82,327.43
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,458.63,355.47
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,489.26,380.16
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,421.43,328.83
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,357.56,279.41
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,283.07,220.17
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,215.89,164.95
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,143.27,104.59
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,69.96,35.29
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,25.5,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.71,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,31.06,20.13
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.71,33.53
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,55.33,42.21
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,64.47,50.18
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,89.65,57.02
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,137.18,84.06
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,184.9,128.94
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,206.93,154.29
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,252.12,187.92
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,303.65,226.5
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,336.99,252.4
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,368.51,276.16
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,457.4,342.39
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,576.14,429.53
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,540.9,401.51
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,474.18,349.51
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,462.1,339.74
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,442.94,324.47
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,512.57,374.17
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,582.73,422.89
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,738.65,534.86
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,899.48,643.13
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,856.69,611.35
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,798.31,569.23
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,817.5,582.74
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,827.71,589.94
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,902.75,644.34
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,977.89,694.99
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,973.52,692.58
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,965.78,688.94
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,950.45,680.6
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,932.04,670.4
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,821.85,598.08
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,708.23,519.47
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,608.3,451.27
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,499.06,374.06
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,535.35,404.25
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,551.87,419.58
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,592.15,453.45
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,613.14,473.05
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,545.39,423.86
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,484.98,379.14
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,416.18,326.95
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,351.43,276.21
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,274.85,214.61
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,206.26,157.83
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,127.68,92.59
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,61.26,26.48
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,22.28,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.9,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.26,21.79
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.02,37.02
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,59.98,45.99
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,71.24,55.74
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,97.09,64.12
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,143.25,91.08
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,191.31,126.51
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,244.01,168.89
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,297.13,212.77
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,352.48,258.26
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,406.34,302.43
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,461.95,346.88
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,515.81,388.19
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,570.41,428.79
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,620.77,465.18
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,670.68,500.23
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,716.93,531.87
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,762.04,561.98
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,724.74,530.99
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,666.42,485.14
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,479.2,353.1
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,273.22,201.21
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,355.87,262.34
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,435.08,319.05
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,557.66,406.69
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,673.49,486.77
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,668.88,483.37
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,663.11,479.97
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,835.34,606.07
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,977.42,703.18
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,788.81,575.86
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,577.96,424.4
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,750.04,554.51
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,888.41,653.2
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,853.34,630.11
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,816.14,606.73
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,771.41,577.97
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,725.22,547.87
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,671.05,512.21
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,616.79,474.91
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,555.13,431.17
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,490.31,383.86
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,421.03,331.07
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,355.92,279.81
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,281.06,219.27
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,213.78,163.2
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,139.12,100.61
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,63.3,21.94
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,23.14,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,26.13,15.83
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,35.28,24.47
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,40.33,29.14
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,45.13,33.37
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,70.72,38.37
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,121.74,66.42
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,178.97,121.63
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,208.86,155.88
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,242.43,182.32
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,276.04,208.4
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,311.52,235.73
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,347.81,263.3
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,391.87,295.84
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,438.58,329.9
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,440.85,330.82
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,438.45,328.05
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,477.27,355.55
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,517.55,383.6
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,607.46,449.38
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,700.87,516.26
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,541.67,400.5
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,368.35,271.37
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,538.41,397.21
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,716.0,522.33
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,657.75,480.07
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,605.64,442.59
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,818.36,601.55
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,998.56,724.25
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,879.07,642.8
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,729.67,533.64
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,499.24,371.18
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,260.11,193.31
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,246.03,183.59
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,231.94,173.36
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,236.31,177.55
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,240.75,181.82
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,309.07,235.65
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,364.46,279.05
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,456.86,353.36
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,523.12,406.88
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,473.27,369.98
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,423.08,332.45
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,407.89,321.79
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,388.97,306.38
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,310.23,242.25
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,238.96,182.38
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,153.37,110.35
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,76.21,18.08
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,26.59,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.13,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.97,18.8
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,40.38,28.64
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,55.81,42.31
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,74.47,58.51
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,83.01,52.55
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,126.61,72.74
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,178.97,111.84
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,235.67,158.42
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,218.96,159.28
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,169.29,128.46
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,266.66,202.34
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,382.85,289.87
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,434.6,328.29
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,492.16,370.7
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,455.62,342.65
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,404.53,302.94
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,285.8,214.26
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,158.97,117.47
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,362.15,271.63
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,568.36,420.35
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,745.92,553.34
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,920.77,673.29
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,945.03,688.0
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,965.89,701.52
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,797.74,585.65
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,588.02,429.6
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,666.73,488.56
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,757.71,553.51
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,890.58,652.9
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,988.39,719.67
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,974.73,710.91
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,957.58,700.73
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,924.27,679.87
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,886.15,655.77
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,597.79,453.04
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,292.47,220.64
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,535.68,412.54
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,721.99,552.63
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,666.84,514.4
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,611.74,475.89
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,547.85,428.74
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,481.27,378.54
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,410.59,324.07
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,344.68,271.61
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,264.25,205.78
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,186.04,140.88
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,111.81,78.81
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,37.24,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,14.52,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.05,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.86,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,29.21,18.09
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.76,30.63
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,50.98,38.08
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,58.81,44.91
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,96.06,67.3
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,125.51,94.74
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,158.01,107.8
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,238.31,162.2
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,279.11,203.55
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,298.58,224.44
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,366.86,275.02
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,465.61,350.37
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,523.12,395.02
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,578.73,437.12
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,630.49,476.06
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,681.38,513.45
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,538.83,405.45
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,352.07,260.67
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,492.3,365.19
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,642.92,472.78
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,587.59,431.44
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,524.51,384.94
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,753.66,556.86
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,962.96,699.99
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,978.17,707.1
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,989.83,713.35
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,995.35,716.89
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,997.21,718.24
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,992.51,715.8
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,984.25,711.24
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,969.84,702.53
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,960.68,697.42
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,932.27,679.73
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,901.22,660.43
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,866.48,639.66
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,829.37,617.14
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,787.78,590.36
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,740.92,559.67
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,686.43,523.66
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,631.78,486.78
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,565.76,438.53
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,501.79,390.66
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,429.27,335.59
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,358.02,279.72
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,277.3,214.6
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,205.96,155.35
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,126.95,88.93
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,45.8,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,32.41,20.57
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,49.94,36.65
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,58.73,44.77
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,68.58,53.47
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,91.15,58.33
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,137.93,84.38
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,187.98,121.43
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,243.12,166.15
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,297.66,211.65
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,357.21,261.12
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,415.05,308.84
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,476.43,357.75
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,533.08,401.8
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,590.72,445.24
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,643.92,485.04
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,696.09,523.12
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,742.85,555.31
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,789.25,585.34
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,830.12,612.25
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,868.5,637.33
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,901.63,657.45
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,931.74,675.46
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,955.8,690.84
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,976.51,704.11
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,991.84,714.28
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,1003.58,722.28
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,1008.66,725.82
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,1010.03,727.17
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,1005.27,724.71
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,996.9,720.1
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,981.91,711.04
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,972.34,705.7
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,946.21,689.84
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,917.08,672.11
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,881.64,649.88
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,843.75,625.93
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,796.93,595.67
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,752.63,566.9
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,697.21,530.4
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,641.58,493.11
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,575.64,446.17
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,511.6,399.03
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,438.42,343.85
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,369.42,289.8
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,283.03,219.86
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,209.77,158.59
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,127.86,88.85
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,44.11,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.74,20.72
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.0,38.35
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,65.32,50.37
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,74.7,58.69
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,96.94,64.26
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,141.48,89.49
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,190.17,125.43
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,244.67,169.24
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,297.0,212.53
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,354.75,260.2
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,411.2,306.55
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,469.16,352.73
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,524.7,395.91
