Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,583.0,439.82
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,635.46,479.11
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,687.11,516.88
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,735.46,550.64
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,782.8,581.41
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,824.02,608.44
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,858.12,630.47
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,895.18,653.33
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,930.02,674.48
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,954.63,690.19
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,975.85,703.79
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,991.14,713.64
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,1002.79,721.28
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,1008.77,725.1
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,1011.01,726.68
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,1006.45,724.37
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,998.18,719.85
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,983.8,711.21
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,965.92,700.45
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,940.11,684.89
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,919.46,672.82
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,883.94,651.87
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,845.91,629.11
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,800.91,600.1
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,754.3,569.69
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,700.14,534.03
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,648.81,499.77
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,584.58,453.84
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,521.83,406.96
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,449.34,352.48
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,380.9,298.86
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,299.14,232.22
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,225.72,170.32
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,138.22,94.67
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,43.61,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,14.24,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,27.31,16.38
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.56,28.86
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,48.48,36.09
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,56.04,42.72
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,39.35,21.46
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.41,0.47
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.81,1.61
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.21,2.73
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,136.54,102.54
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,262.2,198.04
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,299.89,226.32
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,339.39,256.06
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,411.16,309.93
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,494.57,372.01
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,517.88,388.42
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,536.95,401.57
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,645.86,483.83
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,770.23,573.53
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,810.39,599.79
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,848.25,625.04
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,880.05,646.2
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,914.98,669.47
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,938.55,684.88
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,958.8,698.26
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,975.05,707.74
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,987.81,715.06
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,993.05,719.08
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,994.61,720.92
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,990.47,719.23
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,982.68,715.35
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,846.27,624.28
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,682.74,505.29
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,807.78,601.96
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,905.42,670.38
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,870.62,647.44
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,833.35,623.73
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,647.09,493.69
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,455.32,349.45
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,495.66,384.42
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,525.37,409.94
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,516.96,405.45
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,504.83,397.29
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,432.69,341.71
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,364.68,287.49
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,281.42,219.37
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,206.17,155.88
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,125.27,84.2
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,34.92,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.75,15.19
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,38.26,27.21
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,45.89,34.29
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,53.36,40.95
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,80.12,47.95
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,129.86,76.47
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,182.11,115.61
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,238.92,162.09
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,295.64,209.95
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,354.86,259.14
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,412.68,306.14
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,473.91,353.95
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,492.78,368.4
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,489.51,364.35
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,534.89,397.14
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,581.47,429.85
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,677.24,499.5
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,782.74,572.3
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,823.71,597.58
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,857.52,618.61
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,896.17,641.99
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,932.78,663.81
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,957.48,678.78
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,978.74,691.74
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,995.41,701.2
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,1008.43,708.52
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,1013.75,712.02
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,1015.24,713.38
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,1011.84,712.56
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,1004.63,709.55
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,990.82,701.97
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,973.44,692.33
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,945.55,676.7
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,914.88,659.3
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,887.8,643.64
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,850.28,621.04
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,806.12,594.3
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,760.12,565.9
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,705.94,531.38
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,651.21,495.76
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,591.37,455.42
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,529.74,411.1
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,457.41,356.47
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,389.01,302.63
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,307.92,236.87
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,235.01,175.33
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,144.66,94.13
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,46.83,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,14.3,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.0,13.63
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,35.15,24.47
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,41.07,30.01
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,46.7,35.03
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,75.11,42.42
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,127.11,72.01
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,180.97,112.26
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,239.05,159.87
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,300.51,211.22
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,360.67,260.92
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,418.78,308.11
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,477.83,354.39
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,534.15,397.06
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,590.21,437.98
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,566.14,418.42
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,508.7,373.54
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,640.2,471.11
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,785.63,571.81
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,826.3,596.94
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,864.44,621.24
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,896.7,641.69
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,925.93,660.23
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,779.44,561.21
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,590.21,424.63
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,805.0,580.41
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,995.37,703.28
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,1000.56,704.91
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,1002.07,706.3
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,995.0,703.08
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,984.36,697.82
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,978.01,696.27
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,959.31,686.97
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,932.15,671.03
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,902.1,653.28
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,865.65,631.28
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,826.84,607.59
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,783.21,580.42
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,734.77,549.61
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,679.45,513.92
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,624.03,477.32
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,557.71,430.47
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,493.4,383.54
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,419.88,327.74
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,350.73,273.18
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,264.68,203.65
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,192.06,142.88
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,112.0,69.64
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,24.65,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,26.2,15.06
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,38.34,26.89
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,46.36,34.23
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,54.51,41.4
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,86.89,54.8
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,133.64,84.91
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,182.35,125.53
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,224.59,162.37
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,259.72,191.97
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,291.42,217.71
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,338.19,253.05
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,388.17,290.25
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,389.66,290.73
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,381.8,283.64
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,394.34,291.45
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,405.85,298.12
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,396.05,289.71
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,383.98,279.77
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,439.67,319.2
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,497.82,359.26
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,532.52,382.54
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,561.75,402.18
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,559.26,400.27
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,545.75,391.32
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,680.78,485.21
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,798.47,563.52
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,643.17,458.64
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,458.88,330.83
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,638.02,460.72
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,800.89,572.28
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,887.84,634.58
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,945.31,672.1
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,923.34,659.94
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,890.4,641.45
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,854.22,621.48
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,815.74,599.67
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,772.63,573.53
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,724.71,543.56
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,668.31,507.2
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,611.96,469.89
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,546.05,422.51
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,482.29,375.21
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,408.6,318.87
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,339.51,264.04
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,254.39,195.09
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,182.9,135.15
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,97.48,56.7
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,24.22,13.26
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.79,25.41
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.24,33.11
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,53.74,40.55
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,79.67,47.21
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,128.32,74.84
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,183.56,123.08
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,224.27,161.3
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,256.67,189.36
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,283.58,211.84
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,314.46,235.86
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,344.11,258.38
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,367.17,275.06
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,388.51,290.03
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,419.86,312.66
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,451.67,335.36
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,522.31,386.25
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,602.8,442.93
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,638.81,467.78
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,675.17,492.94
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,792.76,579.12
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,903.2,653.56
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,926.88,668.31
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,947.38,681.72
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,968.97,695.95
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,979.33,703.02
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,809.63,588.15
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,609.35,442.88
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,484.54,355.78
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,372.1,274.23
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,680.13,506.03
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,936.39,681.76
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,910.15,664.08
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,880.99,646.59
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,845.11,625.25
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,806.99,602.21
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,766.92,576.38
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,721.13,546.3
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,665.72,509.6
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,610.31,472.03
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,549.09,427.33
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,488.97,382.11
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,416.26,325.77
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,347.99,270.92
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,268.3,205.55
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,197.08,145.03
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,101.03,54.13
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,27.0,15.3
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,45.39,32.74
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,61.34,46.96
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,76.69,60.3
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,101.04,68.68
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,145.86,96.05
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,192.61,130.06
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,244.31,170.28
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,294.93,210.64
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,349.11,253.39
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,369.13,272.69
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,369.94,275.25
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,350.92,261.43
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,321.39,238.84
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,301.75,224.27
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,277.7,206.2
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,501.58,374.51
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,743.75,544.71
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,704.71,512.41
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,647.53,469.08
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,684.05,494.26
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,720.96,518.83
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,818.39,588.42
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,915.22,655.86
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,926.79,662.96
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,935.28,668.9
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,937.6,670.68
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,936.8,670.6
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,924.64,661.63
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,909.49,650.93
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,890.29,640.72
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,865.05,626.66
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,854.69,622.45
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,836.65,612.76
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,690.13,511.1
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,545.86,407.48
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,614.82,462.43
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,659.23,498.42
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,602.1,458.71
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,545.82,419.3
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,484.99,375.84
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,425.83,332.14
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,354.16,276.64
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,287.68,223.47
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,215.15,164.23
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,142.62,103.87
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,67.56,30.37
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,23.08,12.04
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,36.1,24.78
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,44.59,32.53
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,53.16,40.06
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,79.91,47.08
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,129.0,74.68
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,180.46,112.28
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,236.48,156.89
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,292.81,203.13
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,351.66,250.77
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,380.31,277.37
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,383.14,281.54
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,468.57,343.76
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,579.12,422.36
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,471.71,345.34
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,320.85,233.69
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,334.98,243.89
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,349.12,253.0
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,594.48,431.24
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,851.16,598.59
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,881.25,613.01
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,914.14,632.04
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,938.28,646.96
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,959.09,660.05
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,973.55,669.01
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,984.44,675.96
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,988.69,679.58
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,989.26,681.21
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,984.61,679.86
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,976.32,676.48
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,960.54,669.38
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,941.37,660.21
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,922.5,651.19
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,892.4,634.97
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,855.14,614.75
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,815.56,592.7
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,770.41,565.34
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,727.19,538.82
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,670.96,503.12
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,614.7,466.57
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,550.2,420.81
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,487.43,374.65
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,413.42,319.3
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,344.08,265.06
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,261.85,198.36
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,188.9,136.63
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,87.93,32.79
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.51,10.58
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,33.86,22.85
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,40.29,28.84
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,46.4,34.26
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,74.62,41.79
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,125.48,70.69
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,178.25,109.69
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,235.37,155.54
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,292.73,202.1
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,354.78,250.45
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,412.03,295.93
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,470.34,340.84
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,481.67,349.58
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,466.65,337.48
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,435.08,315.46
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,391.45,283.89
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,478.86,345.87
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,570.59,408.42
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,707.97,506.12
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,846.85,597.93
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,878.07,614.91
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,912.74,635.14
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,929.36,644.77
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,949.2,656.64
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,963.28,666.58
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,973.9,674.57
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,986.92,683.46
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,987.73,685.04
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,981.78,682.76
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,972.24,678.46
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,955.77,669.36
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,935.96,658.35
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,904.49,640.68
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,875.44,624.52
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,837.51,603.18
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,797.52,580.26
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,749.97,551.18
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,701.32,520.84
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,644.04,484.16
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,587.03,445.75
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,521.48,398.9
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,458.0,352.06
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,379.61,292.71
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,311.33,238.77
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,230.18,173.33
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,159.3,113.83
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,75.3,17.86
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.54,11.84
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.75,26.07
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.74,35.16
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,57.26,43.53
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,84.32,51.91
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,132.5,80.09
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,182.17,116.86
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,236.75,160.82
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,291.68,206.43
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,349.5,253.85
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,405.21,299.11
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,462.36,344.08
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,516.88,385.11
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,571.41,424.61
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,623.34,461.54
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,673.49,496.06
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,719.38,525.56
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,763.65,552.52
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,802.98,574.17
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,840.09,593.7
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,879.39,613.88
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,911.37,628.79
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,934.39,640.15
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,954.05,649.45
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,968.72,655.79
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,979.83,660.15
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,984.88,664.36
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,986.26,666.69
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,929.67,634.96
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,851.36,586.26
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,908.76,627.99
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,937.47,646.57
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,870.96,608.71
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,786.47,557.98
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,809.42,577.21
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,811.82,580.8
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,765.78,553.46
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,718.32,525.14
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,665.02,492.63
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,608.41,456.88
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,543.65,411.94
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,480.71,366.48
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,405.54,311.03
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,335.38,256.65
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,251.67,189.21
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,177.96,126.49
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,81.44,5.11
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.75,9.44
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,33.16,22.08
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,39.63,28.11
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,45.79,33.57
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,73.01,39.99
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,123.99,68.49
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,178.08,108.76
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,236.48,156.3
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,297.26,207.08
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,357.36,256.83
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,415.57,303.83
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,474.69,349.73
