Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,851.97,643.38
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,889.87,668.74
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,922.76,689.46
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,952.19,707.77
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,976.93,724.07
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,997.98,738.0
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1011.81,747.23
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,1021.7,754.02
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,1026.18,757.11
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,1026.67,757.75
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,1020.61,754.54
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,1010.63,748.91
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,993.92,738.68
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,973.54,726.14
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,944.67,707.96
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,912.73,687.74
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,874.41,664.13
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,840.64,643.53
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,791.84,611.0
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,741.41,576.9
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,681.92,535.56
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,622.36,493.23
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,552.52,440.62
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,484.76,387.08
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,406.2,323.45
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,330.36,259.16
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,232.56,174.38
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,139.91,38.04
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,52.82,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,12.9,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,26.08,16.6
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,31.69,22.31
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,37.07,27.4
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,68.79,36.11
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,127.78,71.93
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,185.23,116.87
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,246.88,169.59
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,307.97,222.81
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,371.11,276.47
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,434.56,330.19
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,496.18,380.82
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,554.4,426.46
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,611.9,469.82
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,666.05,508.84
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,718.63,545.29
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,766.37,575.6
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,811.75,603.23
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,852.85,628.68
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,891.06,651.94
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,923.7,671.35
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,953.02,688.52
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,976.28,702.69
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,995.79,714.63
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1009.99,722.92
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,1020.27,728.95
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,1023.14,731.06
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1022.0,730.94
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,1015.36,727.96
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,1004.8,722.65
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,987.07,713.49
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,965.71,702.13
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,937.52,686.37
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,906.17,668.51
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,867.78,645.22
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,826.92,620.1
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,785.47,594.25
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,735.53,562.06
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,676.16,522.71
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,616.74,482.26
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,546.83,430.37
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,479.04,377.54
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,400.55,315.28
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,325.24,252.43
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,227.79,168.14
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,134.3,11.39
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,50.93,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.62,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.26,2.18
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,16.68,9.0
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,24.11,15.78
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,31.55,21.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,39.0,27.44
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,116.12,85.25
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,209.6,155.42
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,256.32,192.0
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,307.63,232.17
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,281.75,215.81
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,235.53,181.33
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,257.99,197.95
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,280.88,214.31
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,348.82,265.24
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,425.51,321.32
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,483.41,362.44
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,545.24,405.65
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,611.37,451.91
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,675.45,495.85
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,730.67,532.58
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,781.5,565.98
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,693.48,503.09
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,596.4,433.92
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,590.47,429.96
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,583.48,424.44
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,683.28,495.78
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,769.81,555.7
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,780.28,563.18
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,776.71,562.78
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,691.82,506.69
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,620.93,458.77
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,453.51,340.94
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,290.51,219.94
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,400.15,307.3
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,502.99,386.31
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,405.68,313.99
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,325.95,253.83
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,291.36,228.72
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,256.84,202.83
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,219.21,173.71
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,181.84,143.92
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,142.21,111.42
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,103.69,78.95
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,56.97,38.83
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.15,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.63,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,15.0,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.65,19.34
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.65,29.05
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,50.36,38.85
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,79.53,48.14
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,130.53,78.69
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,183.91,119.08
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,242.37,166.92
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,300.58,215.86
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,361.5,266.2
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,420.31,314.29
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,480.42,361.89
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,538.54,406.51
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,594.8,448.42
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,647.58,486.3
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,699.34,522.37
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,745.87,553.87
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,790.4,582.41
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,830.3,608.28
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,867.72,632.41
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,902.82,653.7
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,941.53,677.16
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,965.22,691.64
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,985.27,704.05
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,998.11,712.71
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,1007.08,719.18
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,1010.29,721.56
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,1009.6,721.72
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,1002.54,717.32
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,991.68,710.72
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,972.65,699.88
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,950.09,686.96
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,918.5,668.79
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,891.99,653.9
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,852.14,630.78
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,809.99,605.86
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,759.42,573.53
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,707.62,539.77
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,646.47,498.61
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,589.49,458.86
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,517.79,405.59
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,449.0,352.36
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,364.99,285.79
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,288.02,221.72
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,191.59,137.7
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,97.1,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,15.03,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,29.68,19.08
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.68,28.78
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,50.51,38.62
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,78.85,47.7
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,128.65,77.44
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,180.88,116.87
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,238.25,163.87
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,295.09,211.73
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,355.62,262.13
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,413.58,309.91
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,474.38,358.29
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,530.44,401.68
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,586.45,443.62
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,582.89,439.68
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,555.65,417.44
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,665.28,499.53
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,782.16,582.63
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,821.83,608.19
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,858.92,632.54
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,888.97,650.86
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,915.69,666.99
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,938.57,681.98
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,958.04,694.86
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,970.83,702.17
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,979.99,707.29
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,982.7,709.42
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,981.7,709.38
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,973.96,705.6
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,962.6,699.65
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,943.34,688.28
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,920.76,674.87
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,891.0,657.09
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,858.48,637.41
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,817.27,612.28
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,778.55,588.59
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,727.21,554.77
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,675.1,519.84
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,613.51,477.04
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,552.75,432.56
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,480.46,378.04
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,411.35,323.91
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,328.19,257.21
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,252.05,193.55
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,162.1,114.22
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,56.99,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,16.63,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,32.45,20.88
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,44.41,32.33
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,56.92,43.58
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,88.02,62.13
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,114.58,85.97
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,153.97,113.23
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,207.29,152.94
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,189.14,143.71
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,153.11,117.92
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,230.33,177.92
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,318.13,245.63
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,319.48,246.01
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,317.3,243.37
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,391.65,300.2
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,470.19,359.24
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,466.51,354.61
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,459.11,347.33
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,543.97,411.33
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,642.47,483.44
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,766.89,576.94
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,892.61,664.09
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,913.93,677.24
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,931.88,688.9
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,943.96,696.73
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,952.48,702.35
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,954.45,703.46
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,952.81,702.36
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,945.83,696.49
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,935.3,688.47
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,916.74,676.65
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,894.97,662.85
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,864.88,643.52
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,832.12,622.43
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,792.43,596.52
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,754.94,572.0
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,704.86,537.54
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,654.01,502.16
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,593.79,460.12
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,534.48,416.49
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,463.09,362.53
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,395.08,309.2
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,311.61,242.13
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,235.01,178.29
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,146.74,99.93
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,43.65,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.67,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,28.93,17.8
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.75,28.21
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,50.1,37.54
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,77.51,46.56
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,125.36,74.46
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,176.76,113.13
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,233.49,159.55
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,289.24,206.59
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,348.96,256.54
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,406.29,303.87
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,466.4,351.74
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,521.99,394.77
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,577.83,436.51
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,629.4,473.79
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,679.88,509.1
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,726.08,540.43
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,770.47,568.2
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,809.26,592.95
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,840.6,612.58
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,873.98,632.6
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,904.74,650.74
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,926.22,664.18
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,944.22,675.53
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,956.65,682.08
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,965.43,686.46
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,967.63,688.24
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,966.12,687.88
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,958.45,684.26
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,947.17,678.52
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,928.5,668.15
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,914.52,660.93
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,885.34,643.8
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,853.27,624.78
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,813.78,601.52
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,772.18,576.51
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,722.36,544.47
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,671.5,511.05
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,614.19,472.13
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,554.45,429.57
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,484.21,376.9
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,417.13,324.51
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,333.17,257.6
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,256.98,194.03
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,160.77,106.48
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,52.12,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.88,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,27.37,16.4
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,37.46,26.24
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,48.25,35.94
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,72.21,41.1
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,120.99,68.21
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,173.95,108.04
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,231.82,155.62
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,207.89,151.14
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,143.71,109.02
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,153.69,116.57
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,163.82,124.1
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,355.63,272.66
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,585.26,443.51
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,637.68,480.67
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,688.78,516.75
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,652.39,485.43
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,580.0,428.03
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,552.42,407.71
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,525.4,387.02
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,724.93,535.26
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,917.49,664.26
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,939.53,676.85
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,957.95,688.57
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,971.58,696.34
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,981.42,701.82
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,983.12,702.9
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,980.94,701.73
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,973.4,697.73
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,962.1,691.49
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,943.82,680.91
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,922.08,668.22
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,724.1,536.7
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,504.1,376.35
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,664.27,500.36
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,778.87,583.52
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,727.55,548.96
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,675.3,514.3
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,614.46,472.63
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,557.8,432.13
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,484.05,376.71
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,414.01,321.94
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,329.54,254.48
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,253.03,190.43
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,152.7,97.33
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,44.03,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,15.25,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.91,15.03
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,33.74,22.98
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,41.2,29.76
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,66.41,35.39
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,116.55,63.23
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,173.15,106.19
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,231.24,154.5
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,288.76,203.83
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,348.93,254.96
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,265.24,200.46
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,135.45,102.25
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,241.22,184.31
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,356.62,271.19
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,381.72,289.62
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,407.12,308.48
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,452.89,342.15
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,501.26,377.31
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,521.1,391.28
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,539.92,404.55
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,581.38,435.55
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,624.03,467.33
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,780.16,586.34
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,923.4,688.73
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,932.07,694.93
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,937.09,699.58
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,937.79,702.25
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,934.99,702.7
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,808.21,613.17
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,669.06,508.19
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,561.97,430.31
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,470.48,361.59
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,344.51,266.14
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,223.17,171.56
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,371.11,291.82
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,500.19,394.6
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,571.69,454.22
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,621.94,497.26
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,558.81,449.71
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,496.98,402.21
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,424.71,344.98
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,360.22,291.78
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,277.82,222.05
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,204.32,157.82
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,111.76,68.73
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,15.25,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,26.06,15.62
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,34.83,24.82
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,43.15,32.64
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,71.25,41.45
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,122.03,72.01
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,175.35,113.59
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,233.61,163.23
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,291.21,213.63
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,353.8,267.45
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,411.57,316.81
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,470.42,365.45
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,463.61,361.47
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,427.13,331.79
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,459.55,355.85
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,491.83,379.01
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,627.27,482.81
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,775.88,590.03
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,814.66,614.69
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,850.76,638.03
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,882.57,657.31
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,911.31,674.39
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,933.24,687.26
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,951.67,697.89
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,964.44,704.9
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,973.54,709.65
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,975.16,711.12
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,973.02,710.37
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,965.48,706.7
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,954.25,700.79
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,935.41,689.59
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,921.23,681.65
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,890.04,662.36
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,856.12,641.28
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,815.07,615.15
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,771.95,587.33
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,723.12,555.06
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,672.99,521.25
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,614.69,480.84
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,553.84,436.25
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,483.36,382.24
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,415.91,328.27
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,329.22,257.6
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,250.86,190.44
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,148.32,85.12
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,43.5,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,20.52,11.01
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,28.9,19.72
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,35.17,25.7
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,66.17,33.99
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,122.12,66.72
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,177.04,112.25
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,225.33,156.19
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,279.19,206.4
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,320.11,243.89
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,364.83,281.44
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,406.1,314.69
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,498.97,386.88
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,610.62,472.17
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,664.92,513.24
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,717.61,552.36
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,766.29,584.84
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,812.59,614.72
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,853.27,641.59
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,890.95,666.27
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,922.86,686.04
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,951.15,703.38
