Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,154.7,93.52
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,215.14,143.54
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,272.19,192.82
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,332.57,244.68
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,390.61,294.43
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,449.6,343.48
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,505.5,387.95
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,560.46,430.08
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,611.09,469.25
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,660.32,506.39
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,705.36,538.76
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,748.15,567.19
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,785.78,592.51
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,820.64,615.8
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,850.11,634.36
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,876.32,650.69
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,798.51,596.9
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,683.33,511.08
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,695.72,520.42
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,717.98,535.63
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,833.94,621.93
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,926.3,684.14
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,916.3,677.93
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,902.71,670.21
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,882.12,657.6
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,858.33,642.9
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,828.84,624.3
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,789.83,598.99
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,746.78,571.52
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,702.07,542.36
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,646.35,503.48
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,594.62,466.63
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,528.11,416.92
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,463.71,366.73
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,381.39,299.99
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,305.12,235.65
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,204.94,148.63
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,104.78,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,15.25,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,26.74,15.33
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,40.2,28.8
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,59.0,36.45
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,105.13,62.27
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,153.14,97.19
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,207.78,141.37
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,262.05,186.82
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,321.45,236.43
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,377.58,283.51
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,435.34,330.44
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,490.67,374.03
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,545.39,415.63
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,595.98,452.75
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,645.63,487.88
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,690.47,518.84
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,733.64,547.39
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,771.45,572.08
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,806.72,594.94
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,834.82,611.73
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,865.08,629.89
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,885.64,643.42
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,902.76,654.9
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,914.01,661.93
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,921.65,666.77
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,922.47,668.24
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,919.63,667.56
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,910.27,662.81
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,897.32,655.87
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,877.35,644.41
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,861.61,635.85
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,830.79,617.13
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,797.2,596.47
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,754.9,570.38
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,710.84,542.54
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,658.33,506.9
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,605.22,469.89
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,539.41,421.77
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,479.63,375.38
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,400.21,311.44
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,326.37,249.27
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,223.89,159.77
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,120.64,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,13.34,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,21.21,10.87
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,30.45,20.64
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,49.42,26.15
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,103.07,54.74
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,156.8,94.16
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,216.04,143.27
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,274.89,194.25
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,336.89,247.63
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,396.14,298.58
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,456.69,349.05
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,512.84,393.94
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,568.52,436.83
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,619.68,476.44
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,669.28,513.85
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,714.19,546.16
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,756.75,574.31
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,794.53,598.73
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,829.37,620.95
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,857.6,638.57
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,882.35,653.85
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,902.29,666.95
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,918.59,677.74
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,928.09,683.13
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,933.77,686.19
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,933.62,686.6
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,929.69,684.71
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,918.58,678.56
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,903.93,670.2
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,882.3,656.95
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,857.47,641.6
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,831.94,625.77
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,796.57,603.06
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,753.07,575.15
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,707.9,545.57
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,652.43,508.03
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,596.72,469.22
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,529.79,419.3
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,469.26,371.54
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,386.74,304.11
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,310.47,239.18
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,208.55,148.4
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,88.18,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,22.37,11.1
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,34.28,23.41
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,51.73,30.0
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,97.16,54.27
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,146.03,89.62
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,201.12,134.38
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,162.41,117.48
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,84.53,63.59
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,182.03,140.43
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,289.53,223.96
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,337.46,260.35
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,393.66,302.64
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,503.92,388.84
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,633.17,488.03
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,587.41,449.84
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,513.42,390.06
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,536.16,406.35
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,558.43,421.74
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,568.35,427.47
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,576.52,431.92
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,735.17,552.76
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,884.1,656.52
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,798.14,596.7
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,676.24,505.97
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,803.91,602.85
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,897.75,667.17
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,886.82,660.0
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,872.48,651.33
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,546.02,420.16
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,160.45,119.93
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,147.84,110.94
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,135.26,101.43
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,443.79,350.06
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,686.0,532.44
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,630.84,492.01
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,575.58,452.19
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,513.06,404.25
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,449.17,353.39
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,366.29,286.08
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,290.03,221.6
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,190.59,132.15
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,72.53,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,24.02,11.79
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,37.97,26.34
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,55.03,34.2
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,97.73,57.63
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,105.16,71.45
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,84.68,64.31
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,175.0,127.25
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,306.5,226.53
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,306.78,234.08
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,275.39,212.79
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,304.97,235.72
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,334.78,258.28
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,341.45,262.49
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,339.98,260.29
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,517.83,398.8
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,705.38,538.88
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,600.94,457.16
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,458.5,346.29
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,644.02,489.48
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,826.48,620.35
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,845.29,631.42
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,860.84,641.43
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,777.0,582.29
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,666.87,500.21
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,452.47,343.92
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,225.32,169.85
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,558.01,429.54
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,840.39,629.95
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,817.27,613.65
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,791.41,597.88
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,500.05,387.81
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,179.18,136.6
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,409.29,322.68
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,605.6,471.78
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,538.18,420.66
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,478.25,375.54
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,409.01,322.56
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,343.57,270.8
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,259.07,202.48
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,175.46,133.51
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,101.73,67.96
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.86
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,10.05
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,29.24,18.51
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,39.95,27.56
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,51.6,37.33
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,63.17,46.89
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,93.75,71.73
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,124.62,96.32
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,155.06,120.18
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,187.31,145.34
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,212.47,164.79
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,236.9,183.54
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,204.65,157.95
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,173.57,133.2
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,154.0,117.46
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,134.18,101.53
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,316.49,244.32
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,499.66,379.42
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,324.39,247.77
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,130.77,97.7
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,208.59,158.57
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,289.38,219.48
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,186.82,141.45
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,86.74,63.55
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,58.69,41.51
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,30.7,19.15
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,66.61,48.01
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,103.27,77.2
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,56.32,39.87
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,20.65,8.42
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,36.02,25.01
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,54.43,39.58
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,74.75,56.5
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,95.19,73.29
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,118.09,92.06
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,103.59,80.54
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,85.44,65.73
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,104.51,81.27
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,123.75,96.76
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,86.17,65.62
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,48.37,34.36
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,80.13,60.29
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,112.15,86.12
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,133.12,102.62
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,154.32,119.13
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,185.8,144.03
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,218.07,169.33
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,170.06,131.05
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,122.11,92.71
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,156.31,119.97
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,191.29,147.54
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,214.88,166.1
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,239.03,185.06
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,203.17,157.0
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,167.36,128.85
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,151.72,116.68
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,136.08,104.42
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,149.18,115.11
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,162.86,126.24
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,191.58,149.98
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,233.35,183.91
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,193.29,152.53
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,165.92,131.02
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,143.47,113.02
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,121.31,95.02
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,98.97,76.79
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,76.68,58.27
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,56.66,41.28
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,36.09,23.7
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,19.97,8.59
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.26,0.34
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,16.69,8.59
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,27.38,17.29
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,38.08,26.57
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,49.27,36.15
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,60.43,45.57
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,39.01,27.38
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,17.62,9.24
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,41.82,29.46
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,66.08,49.42
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,71.69,53.78
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,77.31,58.12
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,133.75,103.8
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,191.45,149.63
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,149.16,115.35
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,106.59,80.93
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,173.01,134.0
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,241.52,187.57
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,292.62,226.7
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,337.96,260.89
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,286.3,220.94
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,224.74,173.19
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,208.57,160.79
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,192.28,148.14
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,201.26,155.38
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,210.47,162.78
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,297.46,231.48
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,376.19,292.24
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,285.81,222.36
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,186.17,144.02
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,149.71,115.61
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,113.64,86.96
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,305.24,245.61
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,458.7,368.29
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,405.71,326.31
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,355.2,286.38
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,301.36,243.49
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,249.68,201.07
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,189.42,150.45
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,124.46,95.16
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,67.75,41.44
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.84,3.35
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,29.44,19.57
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,46.56,33.46
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,64.25,48.72
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,83.07,64.52
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,102.48,80.52
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,130.16,102.66
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,160.58,126.94
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,146.64,115.6
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,130.28,102.03
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,182.35,143.68
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,240.71,189.65
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,152.4,118.95
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,60.52,44.13
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,213.08,167.78
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,373.82,292.58
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,336.5,262.47
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,296.11,230.32
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,195.42,151.63
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,103.89,78.53
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,81.13,60.32
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,58.7,42.21
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,38.17,25.56
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,17.67,8.84
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.27,7.7
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.88,6.57
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,33.02,21.48
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,51.19,36.39
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,33.94,22.37
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,16.72,8.23
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,32.52,21.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,48.35,34.57
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,27.39,17.24
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,16.07,3.1
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,31.89,21.38
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,46.51,29.07
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,89.73,52.43
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,113.18,78.71
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,111.35,86.66
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,133.31,104.57
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,155.95,122.77
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,88.58,67.88
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,16.71,8.34
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,53.02,38.45
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,89.48,68.11
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,101.26,77.49
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,113.12,86.91
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,118.41,90.82
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,123.73,94.77
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,111.88,85.16
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,100.01,75.58
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,127.75,97.55
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,155.95,119.61
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,143.03,109.32
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,130.07,99.06
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,169.16,129.9
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,209.38,161.16
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,204.47,157.36
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,199.56,153.69
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,125.52,95.55
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,54.92,39.05
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,74.99,55.41
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,95.72,72.24
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,428.16,343.54
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,715.33,557.14
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,365.19,294.21
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.1
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,202.45,165.8
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,369.35,297.03
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,287.27,227.31
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,213.4,163.56
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,123.08,73.47
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,21.74,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.38,1.14
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,28.48,18.38
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,45.97,32.66
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,64.1,48.33
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,82.73,64.03
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,102.11,80.13
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,66.71,50.52
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,28.77,18.65
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,53.0,38.9
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.29,58.97
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,107.21,83.45
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,137.44,107.89
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,164.44,129.55
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,192.17,151.64
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,219.33,173.24
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,247.35,195.4
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,187.28,147.2
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,126.79,98.22
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,245.04,193.97
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,365.38,288.72
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,352.16,277.86
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,338.27,266.87
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,322.03,253.74
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,305.38,240.31
