Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,275.82,217.31
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,258.78,204.07
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,218.18,171.89
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,177.72,139.53
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,148.7,116.37
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,119.86,93.15
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,99.5,76.75
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,79.26,60.3
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,45.08,32.16
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.13,3.75
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.73,2.59
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.34,1.42
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.48,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.24,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.92,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,8.8,1.91
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.12,3.92
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,11.59,4.29
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.05,4.66
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.45,5.82
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,14.85,6.98
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,31.59,21.07
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,48.37,35.02
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,29.28,18.96
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,36.74,25.11
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,63.34,47.16
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,38.16,26.19
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.02,5.22
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,13.48,5.59
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,13.95,5.95
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,65.7,48.75
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,118.44,91.86
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,102.07,78.34
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,85.79,64.99
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,91.99,70.12
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,98.31,75.35
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,109.63,84.69
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,121.22,94.27
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,103.02,79.57
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,84.9,64.88
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,112.74,87.97
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,142.6,112.67
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,100.09,77.95
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,59.53,44.43
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,51.59,37.9
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,43.66,31.29
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,35.28,24.26
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,26.9,17.12
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,19.47,10.66
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.04,4.17
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.01,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,14.85,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,29.15,19.08
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,47.38,34.28
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,67.18,51.27
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,87.63,68.46
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,108.94,86.27
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,163.62,127.26
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,235.69,184.02
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,213.19,169.67
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,171.68,137.36
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,151.06,120.18
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,128.99,101.64
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,265.97,213.46
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,409.54,326.45
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,434.74,344.5
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,459.49,362.52
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,449.68,354.01
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,436.46,342.9
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,491.86,385.57
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,560.08,436.47
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,596.2,464.29
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,632.54,492.42
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,627.08,487.69
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,619.88,482.0
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,574.06,447.77
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,513.65,402.54
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,515.42,405.73
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,515.95,407.7
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,469.6,372.35
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,423.42,336.95
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,307.04,245.55
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,195.03,154.9
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,374.06,304.51
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,516.53,418.77
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,468.14,380.37
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,420.18,342.49
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,365.75,298.99
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,313.02,255.24
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,248.64,199.99
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,188.99,146.49
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,94.27,47.78
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.2,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,20.42,11.65
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,33.86,22.98
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,47.04,34.57
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,61.25,46.86
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,75.59,59.02
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,64.62,49.45
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,52.99,39.36
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,56.26,41.92
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,59.54,44.44
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,64.68,48.5
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,69.83,52.52
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,130.57,101.94
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,192.87,151.37
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,159.98,124.51
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,126.65,97.44
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,183.09,142.55
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,241.35,188.21
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,374.48,292.25
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,497.37,384.68
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,419.41,324.4
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,326.21,252.37
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,620.19,483.32
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,878.69,664.92
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,879.58,663.57
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,876.9,662.44
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,867.76,657.11
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,855.18,649.61
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,701.58,542.7
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,522.56,407.64
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,515.6,405.47
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,505.87,400.05
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,471.88,375.54
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,437.21,350.16
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,501.15,401.94
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,544.27,435.56
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,475.92,381.1
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,410.29,327.52
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,327.09,258.18
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,250.95,191.21
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,123.69,58.46
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,12.21,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,24.75,15.15
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,34.68,24.94
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,79.53,42.05
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,128.04,76.24
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,183.02,121.52
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,239.12,171.27
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,296.77,222.93
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,313.15,244.93
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,304.72,242.75
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,402.39,321.06
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,517.46,412.77
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,567.33,452.14
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,616.16,489.72
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,659.46,522.01
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,697.63,549.69
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,734.58,575.31
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,769.02,598.81
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,798.6,617.78
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,825.28,634.59
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,845.06,647.42
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,861.46,657.96
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,871.42,663.26
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,877.82,666.28
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,877.77,666.32
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,874.17,664.15
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,863.31,657.6
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,856.38,653.96
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,442.8,354.19
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,20.43,11.23
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,188.64,151.81
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,362.12,290.26
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,333.36,267.45
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,304.54,245.19
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,270.73,218.62
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,236.94,191.54
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,199.42,160.91
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,162.5,130.01
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,122.31,95.62
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,82.88,61.01
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,39.28,13.44
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,13.83,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,27.38,17.28
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,40.63,30.28
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,79.74,49.03
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,119.75,76.97
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,168.57,116.12
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,216.57,158.6
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,262.55,199.12
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,327.91,252.57
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,402.14,312.56
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,426.08,333.21
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,433.05,338.87
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,516.73,402.82
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,608.39,470.35
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,585.32,449.88
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,533.21,408.61
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,651.03,497.34
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,766.41,578.72
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,742.54,559.73
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,701.65,528.9
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,782.91,588.31
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,856.35,637.23
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,812.31,606.65
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,753.04,565.58
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,733.26,552.51
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,710.93,537.19
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,786.12,593.6
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,845.39,635.03
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,823.13,620.47
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,797.94,604.84
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,760.4,580.64
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,717.34,552.37
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,671.64,522.33
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,624.91,490.87
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,563.29,445.94
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,502.63,400.25
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,431.27,344.92
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,362.35,289.37
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,277.21,218.9
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,200.67,152.2
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,98.36,36.94
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.89,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,27.5,16.96
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,39.44,28.91
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,81.52,46.96
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,127.62,79.05
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,180.99,122.11
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,234.06,167.81
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,291.77,217.93
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,346.35,265.9
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,402.84,314.34
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,457.62,359.51
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,512.29,403.07
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,561.24,441.58
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,609.32,478.27
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,654.27,511.78
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,697.67,543.32
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,734.62,568.67
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,769.12,591.09
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,797.3,608.87
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,827.58,628.01
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,847.55,640.84
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,864.11,651.42
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,874.95,657.26
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,882.22,660.82
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,882.31,660.98
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,878.81,658.93
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,869.47,653.11
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,856.7,645.14
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,843.35,636.54
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,819.72,620.99
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,787.85,600.19
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,753.47,577.54
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,711.45,549.3
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,667.84,519.46
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,614.53,481.24
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,560.92,441.46
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,493.21,390.12
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,432.74,341.74
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,349.86,273.17
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,273.98,205.56
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,131.69,43.94
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,11.91,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,21.4,11.74
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,27.9,18.74
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,75.62,35.95
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,127.25,71.03
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,185.01,118.1
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,243.56,169.82
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,303.42,223.27
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,361.33,274.13
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,420.27,324.05
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,476.2,369.78
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,531.82,413.24
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,582.72,452.37
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,632.2,488.98
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,677.77,520.74
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,721.14,549.01
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,759.94,573.35
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,795.92,595.42
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,825.55,612.95
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,851.71,628.05
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,872.71,640.94
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,890.09,651.53
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,900.66,657.14
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,907.44,660.48
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,908.68,661.1
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,906.14,659.48
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,896.67,653.57
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,883.58,645.53
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,863.59,633.15
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,840.37,618.78
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,809.18,599.16
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,775.36,577.72
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,733.56,551.12
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,696.36,527.24
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,641.78,490.08
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,586.94,451.72
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,519.63,401.99
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,454.37,351.17
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,368.59,282.26
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,289.36,212.94
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,137.71,37.98
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,12.39,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,22.57,12.37
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,28.91,19.49
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,75.75,37.1
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,126.38,71.07
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,183.44,117.05
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,240.32,166.64
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,300.34,219.35
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,358.29,270.24
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,417.77,320.85
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,473.03,365.84
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,527.98,408.6
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,579.08,449.71
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,628.91,488.87
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,674.23,522.82
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,717.36,554.13
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,755.37,580.79
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,790.65,605.45
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,820.74,625.43
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,847.65,643.18
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,869.52,658.32
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,887.85,671.14
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,898.42,677.43
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,905.24,681.32
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,906.56,682.74
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,904.13,681.78
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,894.38,676.2
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,881.04,668.3
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,861.1,656.57
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,837.93,642.62
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,806.22,621.54
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,771.95,598.53
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,736.28,574.49
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,692.19,543.86
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,637.08,504.38
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,581.74,463.47
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,513.38,410.49
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,447.14,356.67
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,360.63,284.46
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,280.66,211.88
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,136.51,30.85
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,12.87,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,21.72,11.38
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,27.81,18.48
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,73.29,36.46
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,124.88,71.22
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,181.04,116.33
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,237.46,165.86
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,297.63,219.63
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,354.96,271.14
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,413.67,322.75
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,468.71,369.65
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,523.52,414.92
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,574.17,457.07
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,623.57,497.27
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,668.72,532.51
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,711.84,565.35
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,656.82,518.94
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,563.77,442.97
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,706.45,555.67
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,836.34,651.07
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,855.67,664.15
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,871.47,675.26
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,881.25,682.43
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,887.35,687.15
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,887.36,687.19
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,883.7,684.79
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,872.25,675.88
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,857.33,664.69
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,835.71,649.66
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,811.06,632.53
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,784.38,614.19
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,748.4,588.95
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,704.68,558.28
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,659.52,526.05
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,601.06,482.21
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,542.99,437.07
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,477.97,384.74
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,412.08,329.82
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,321.35,253.3
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,239.28,179.21
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,114.88,17.8
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,16.2,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,27.68,15.26
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,37.91,26.73
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,73.79,44.49
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,114.75,72.34
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,163.61,110.77
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,186.58,138.39
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,190.9,148.74
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,180.27,142.7
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,156.47,124.35
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,82.31,63.11
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,189.0,151.84
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,382.59,307.86
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,408.69,328.22
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,434.57,348.58
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,382.47,305.98
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,315.56,251.1
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,307.46,244.0
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,298.67,236.29
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,422.08,336.43
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,551.22,438.59
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,720.49,575.68
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,875.4,692.48
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,724.11,578.95
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,551.59,440.58
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,442.87,355.18
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,334.27,267.53
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,280.1,224.71
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,214.32,171.68
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,178.79,142.8
