Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,143.66,113.93
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,129.43,102.69
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,115.2,91.3
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,370.51,311.01
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,561.98,468.81
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,492.6,410.94
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,425.91,353.67
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,345.51,282.25
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,271.64,210.39
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,128.97,13.68
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,10.96,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,19.93,9.83
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,25.36,17.13
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,72.83,34.87
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,126.91,71.49
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,188.82,123.25
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,248.89,178.18
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,311.89,236.69
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,372.36,293.23
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,433.76,349.24
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,491.68,400.88
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,549.08,450.42
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,602.16,494.66
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,653.71,536.17
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,701.48,573.61
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,746.89,607.74
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,786.5,634.79
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,823.11,659.22
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,854.03,679.74
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,881.41,697.62
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,903.58,713.04
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,921.97,725.85
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,933.98,732.86
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,942.03,737.23
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,943.19,737.97
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,940.36,736.1
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,931.04,730.15
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,917.9,721.68
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,898.12,708.32
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,874.91,692.61
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,842.06,670.24
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,806.62,645.88
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,763.8,616.37
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,719.18,584.97
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,669.85,549.37
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,613.9,507.39
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,543.53,450.17
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,475.17,391.94
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,385.45,313.2
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,302.33,232.91
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,142.46,6.68
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,10.96,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,20.05,9.45
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,25.45,17.21
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,70.05,33.79
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,122.94,69.15
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,182.31,118.1
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,241.03,171.11
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,303.61,228.21
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,363.27,282.57
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,424.04,336.45
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,480.78,385.68
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,537.1,432.94
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,589.49,475.53
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,640.43,515.53
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,686.84,551.07
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,730.93,583.83
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,769.99,611.42
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,806.16,636.76
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,836.63,656.69
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,863.74,674.17
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,885.52,689.17
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,903.6,701.71
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,914.97,708.8
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,922.45,713.38
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,924.17,715.08
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,922.01,714.3
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,912.6,707.75
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,899.49,698.8
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,879.06,685.77
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,855.28,670.45
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,823.53,649.39
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,789.12,626.26
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,746.5,597.06
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,708.36,570.66
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,653.29,530.0
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,597.88,487.87
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,529.09,433.03
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,462.33,377.17
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,373.14,300.67
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,290.86,222.25
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,136.83,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,11.44,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,21.24,9.48
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,27.53,18.7
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,68.02,34.24
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,117.43,66.6
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,173.77,112.06
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,229.58,161.63
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,288.73,214.9
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,345.78,266.69
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,404.16,318.45
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,458.81,365.96
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,512.95,411.99
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,563.07,453.58
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,611.93,493.05
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,656.14,526.95
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,698.21,558.28
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,735.98,584.96
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,771.05,609.01
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,800.46,628.74
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,826.73,646.15
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,846.69,660.28
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,863.12,672.02
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,873.2,678.01
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,879.59,681.55
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,879.68,682.12
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,876.11,680.28
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,864.86,673.13
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,850.18,663.68
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,829.33,649.6
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,805.42,633.37
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,777.91,614.5
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,741.27,588.79
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,698.47,558.64
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,654.19,526.86
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,597.68,484.18
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,541.39,439.9
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,476.69,387.82
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,410.82,332.67
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,323.54,257.59
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,244.35,183.01
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,115.78,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.81,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.4,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,15.76,7.79
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,24.12,14.53
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,33.42,22.6
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,42.74,30.61
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,52.53,38.84
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,62.33,46.94
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,39.48,27.6
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,16.7,8.38
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.1,9.49
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,19.5,10.59
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,55.35,40.24
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,91.42,69.74
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,74.05,55.27
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,56.78,40.99
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,58.66,42.47
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,60.53,43.95
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,62.4,45.34
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,64.27,46.74
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,64.27,46.73
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,64.27,46.73
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,70.34,51.67
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,76.41,56.61
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,77.34,57.4
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,78.27,58.22
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,52.11,37.03
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,26.02,15.75
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,64.69,47.48
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,105.11,80.46
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,66.54,49.17
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,29.71,18.99
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,26.45,16.35
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,23.19,13.69
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,19.94,11.0
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,16.68,8.29
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.43,5.57
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.18,2.82
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,6.94,0.04
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.7,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.85,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,10.48,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,17.74,5.35
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,26.28,17.25
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,64.16,31.86
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,112.89,62.92
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,168.97,107.69
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,225.48,157.56
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,285.96,212.07
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,343.82,264.95
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,403.22,318.01
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,459.06,366.31
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,514.67,412.79
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,565.97,455.66
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,616.07,496.33
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,662.53,532.11
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,707.0,565.49
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,745.36,592.15
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,780.99,615.95
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,812.21,636.52
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,840.31,654.73
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,861.69,669.12
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,879.49,681.04
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,891.39,689.2
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,899.54,694.91
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,900.95,695.76
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,898.58,694.17
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,889.16,686.51
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,876.09,676.52
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,856.81,663.62
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,834.29,648.54
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,803.06,627.27
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,769.21,604.06
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,727.11,575.11
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,689.53,548.99
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,635.55,508.94
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,581.26,467.37
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,512.45,413.13
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,445.83,358.08
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,357.33,283.35
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,275.96,205.98
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,129.32,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,10.48,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,17.86,4.43
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,25.54,16.53
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,60.61,31.01
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,107.34,60.66
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,161.65,103.25
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,215.5,150.36
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,273.83,202.25
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,328.74,251.08
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,385.55,300.44
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,439.02,346.09
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,492.4,390.24
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,542.55,430.6
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,591.87,469.08
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,635.68,502.5
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,677.53,533.63
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,714.7,560.48
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,749.44,583.73
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,780.33,603.97
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,803.48,618.65
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,657.61,511.1
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,471.71,366.63
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,676.58,527.0
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,864.28,660.63
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,864.77,659.89
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,861.72,658.46
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,850.45,651.48
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,835.84,642.37
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,814.26,628.14
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,789.71,611.89
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,756.57,589.48
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,721.17,565.3
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,681.73,537.87
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,637.18,506.17
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,578.64,461.98
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,520.81,416.35
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,450.0,360.94
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,382.22,305.57
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,290.91,229.04
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,208.16,153.21
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,97.79,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,6.94,0.25
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.11,3.7
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,15.75,7.77
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,20.39,11.82
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,24.58,15.39
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,28.77,18.9
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,37.15,25.97
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,45.54,32.99
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,59.53,44.67
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,73.55,56.27
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,109.88,86.29
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,146.8,116.41
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,105.23,82.05
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,64.24,48.07
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,66.59,49.98
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,68.93,51.86
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,150.06,118.72
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,235.08,187.33
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,236.42,188.21
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,237.79,189.33
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,177.93,141.04
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,118.83,92.8
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,110.59,86.18
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,102.34,79.5
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,114.36,89.52
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,126.76,99.83
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,115.97,91.12
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,105.18,82.41
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,90.34,70.28
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,75.53,58.1
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,67.47,51.58
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,59.52,45.09
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,51.12,38.04
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,42.73,30.91
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,33.88,23.34
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,25.04,15.68
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.15,8.72
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.26,1.64
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.62,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,11.44,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,19.83,2.43
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,33.24,22.97
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,62.69,40.23
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,101.61,66.56
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,148.51,103.06
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,195.36,142.26
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,247.86,187.13
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,234.19,184.42
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,192.9,155.09
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,312.57,250.71
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,454.5,362.86
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,501.71,400.03
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,548.89,436.6
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,591.89,469.07
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,634.16,500.15
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,549.39,433.4
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,433.46,341.47
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,461.63,363.22
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,490.37,384.3
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,421.76,330.64
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,337.96,264.91
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,342.55,268.5
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,347.12,271.66
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,314.33,246.23
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,281.08,220.4
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,177.46,138.87
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,89.77,68.07
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,79.17,59.82
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,68.88,51.62
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,82.3,62.82
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,97.0,75.05
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,86.75,66.76
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,76.51,58.45
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,65.22,49.16
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,53.94,39.76
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,43.21,30.83
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,32.5,21.73
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,22.26,12.86
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.04,3.76
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.7,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,8.79,1.8
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,13.89,6.08
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,19.93,11.38
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,25.97,16.63
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,31.55,21.36
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,37.14,26.0
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,42.73,30.63
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,48.33,35.2
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,70.74,53.77
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,93.29,72.24
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,109.42,85.21
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,125.72,98.19
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,94.77,72.55
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,64.24,47.33
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,66.12,48.71
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,67.99,50.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,106.34,81.02
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,145.84,112.54
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,146.01,112.62
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,146.21,112.78
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,292.54,231.38
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,451.24,355.9
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,454.43,358.66
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,457.02,361.36
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,474.42,376.47
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,503.69,400.49
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,631.02,504.8
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,743.05,592.47
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,701.77,561.83
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,659.13,530.49
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,614.2,497.68
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,568.47,462.91
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,512.76,418.56
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,457.68,373.67
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,385.85,314.55
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,321.67,259.85
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,238.12,187.77
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,163.43,118.42
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,76.84,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,10.01,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,16.65,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,27.7,17.15
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,54.46,30.95
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,93.88,56.16
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,139.83,91.34
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,186.86,130.1
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,238.57,174.29
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,304.2,229.6
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,381.65,295.19
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,438.09,344.3
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,495.51,393.1
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,548.05,437.57
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,598.11,479.19
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,646.29,517.69
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,693.14,554.36
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,648.61,517.04
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,575.97,457.35
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,614.85,488.32
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,654.1,519.03
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,704.43,558.56
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,751.73,595.6
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,705.09,558.29
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,658.64,520.93
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,785.77,621.62
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,891.39,699.09
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,881.61,692.34
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,868.26,683.68
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,848.2,669.54
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,824.95,653.15
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,793.94,631.04
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,766.99,611.9
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,723.83,580.53
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,679.03,547.48
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,623.65,505.62
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,568.15,462.3
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,496.93,404.67
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,428.18,346.63
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,341.42,271.7
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,258.43,191.09
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,120.55,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
